Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,12.38,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,24.24,14.01
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,30.95,22.39
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,67.74,37.59
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,115.82,69.96
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,170.86,115.55
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,226.63,166.48
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,287.17,222.91
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,345.15,277.22
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,405.76,332.84
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,461.88,383.4
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,518.21,432.51
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,571.13,477.32
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,623.24,520.06
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,670.06,558.13
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,714.97,593.73
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,754.78,622.15
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,792.05,648.17
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,822.23,669.86
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,849.21,689.16
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,869.93,703.9
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,887.14,716.17
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,896.38,722.77
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,901.88,726.87
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,899.42,725.34
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,893.26,721.3
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,876.93,710.65
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,857.16,697.45
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,825.17,673.75
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,790.34,647.52
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,740.3,610.2
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,688.45,570.03
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,614.68,510.0
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,551.35,455.48
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,444.52,363.39
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,336.99,233.89
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,135.03,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,11.52,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,21.83,12.02
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,34.27,25.38
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,49.62,37.23
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,67.12,52.25
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,86.04,68.78
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,104.86,85.64
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,124.65,103.38
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,143.27,119.81
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,162.75,136.86
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,176.33,148.93
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,189.69,160.6
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,216.7,183.69
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,245.78,208.35
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,258.41,219.01
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,270.98,229.58
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,369.47,313.59
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,478.37,403.38
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,449.18,377.97
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,398.74,336.09
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,418.56,352.77
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,456.67,383.31
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,425.25,357.97
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,410.76,346.28
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,363.37,306.98
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,314.81,266.28
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,291.74,247.49
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,250.16,213.05
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,231.35,197.49
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,212.58,181.6
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,188.6,161.2
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,164.54,140.3
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,137.38,116.2
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,110.05,91.45
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,72.76,57.19
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,27.75,14.9
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,11.81,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,5.55,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,10.7,2.95
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,18.55,11.11
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,26.43,17.72
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,34.73,25.29
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,43.04,32.79
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,50.96,39.9
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,58.96,47.02
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,66.21,53.29
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,73.54,59.55
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,75.27,60.97
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,77.0,62.39
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,127.35,106.07
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,191.66,160.81
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,170.85,142.75
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,158.51,131.99
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,112.97,92.79
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,68.93,54.55
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,164.53,137.8
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,265.88,223.54
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,301.05,253.68
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,355.44,299.53
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,229.35,193.46
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,109.33,89.44
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,270.01,230.21
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,408.49,346.36
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,483.29,408.39
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,557.8,468.91
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,526.81,443.3
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,494.57,417.18
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,459.6,389.19
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,423.75,359.57
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,372.48,316.17
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,321.81,271.73
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,256.98,213.15
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,191.41,139.23
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,64.56,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,11.95,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,22.3,12.07
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,34.97,25.54
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,53.66,38.58
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,76.86,56.89
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,102.78,78.64
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,128.38,101.25
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,155.23,125.07
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,179.07,146.32
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,203.33,167.59
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,140.13,115.41
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,59.71,46.43
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,56.79,43.82
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,53.88,41.16
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,131.93,108.37
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,215.95,179.11
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,176.64,145.4
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,148.1,120.78
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,98.73,79.12
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,53.06,40.13
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,147.31,121.15
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,251.25,207.79
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,134.67,110.37
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,28.92,19.43
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,44.29,32.81
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,59.71,46.16
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,31.81,22.12
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.11,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,3.7,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.29,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,2.87,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.46,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.64,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.82,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.41,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,10.24,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,21.68,11.42
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,27.75,18.88
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,60.22,30.82
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,108.27,60.56
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,163.32,104.27
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,218.66,153.8
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,277.51,208.01
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,166.85,130.22
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.94,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,39.28,28.57
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,74.35,58.74
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,55.96,42.82
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,38.05,27.35
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,27.68,18.36
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,17.34,9.39
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,35.16,24.79
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,53.06,40.17
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,90.66,72.29
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,132.42,107.63
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,123.55,100.12
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,114.7,92.7
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,113.9,92.11
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,113.24,91.65
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,108.06,87.36
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,102.96,83.14
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,92.62,74.58
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,82.29,65.94
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,73.56,58.5
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,64.85,51.0
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,55.61,43.06
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,46.37,35.0
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,36.82,26.51
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,28.09,18.68
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,19.8,11.2
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,11.52,3.29
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,5.75,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.28,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,4.51,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,6.56,0.03
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,9.04,2.26
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,11.51,4.47
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,13.99,6.68
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,16.47,8.88
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,18.54,10.66
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,20.61,12.43
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,82.4,66.01
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,149.82,123.42
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,121.42,99.09
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,92.09,73.89
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,143.41,117.87
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,210.94,174.69
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,178.14,146.84
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,156.15,128.04
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,126.09,102.63
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,96.4,77.35
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,97.6,78.44
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,98.9,79.59
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,130.29,106.61
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,164.48,135.73
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,80.91,64.66
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,10.71,3.71
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,7.82,1.22
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,4.94,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,4.52,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.11,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,3.7,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.28,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.46,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.64,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.23,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.41,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,14.51,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,26.23,15.26
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,36.06,26.49
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,63.1,39.92
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,105.48,67.16
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,154.71,105.16
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,204.96,148.75
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,260.05,197.6
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,317.37,247.57
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,380.42,301.53
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,287.91,234.38
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,129.07,105.15
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,210.49,174.41
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,305.74,251.95
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,333.57,274.15
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,362.53,297.7
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,377.93,309.55
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,392.82,320.99
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,206.58,171.2
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,16.51,8.66
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,16.1,8.4
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,15.68,8.04
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,15.27,7.69
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,14.85,7.34
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,14.02,6.63
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,13.19,5.91
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,440.75,373.05
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,842.56,670.44
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,816.39,646.52
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,787.34,626.71
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,741.47,593.58
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,693.76,558.03
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,630.71,510.09
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,567.4,459.47
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,470.42,379.92
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,377.23,287.84
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,190.97,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,11.52,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,21.84,11.9
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,34.31,25.12
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,48.99,36.45
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,66.34,51.06
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,85.11,67.16
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,103.71,83.54
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,123.21,100.71
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,140.42,115.73
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,157.98,130.81
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,232.41,192.75
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,322.48,266.6
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,353.73,291.68
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,385.1,316.6
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,264.16,218.45
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,119.89,96.64
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,128.27,103.9
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,136.94,110.89
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,162.26,132.32
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,189.16,154.9
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,262.92,216.94
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,343.05,282.69
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,409.04,337.53
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,495.89,407.32
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,456.61,375.87
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,396.5,328.81
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,252.21,210.93
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,82.97,66.14
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,74.78,59.5
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,66.62,52.52
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,57.39,44.63
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,48.16,36.63
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,38.48,28.1
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,29.75,20.31
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,21.45,12.81
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,13.18,5.03
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,11.95,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,22.55,12.44
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,35.37,25.94
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,51.08,37.64
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,70.53,53.47
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,93.62,73.05
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,113.14,90.27
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,135.52,110.11
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,154.53,127.18
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,173.76,144.23
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,180.58,150.55
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,185.51,154.89
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,160.34,133.15
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,124.97,102.45
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,79.51,63.51
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,37.24,26.92
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,92.89,75.15
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,155.0,127.91
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,133.73,109.64
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,112.42,91.48
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,126.07,103.17
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,140.53,115.44
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,153.39,126.61
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,167.11,138.49
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,131.93,108.61
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,97.24,78.93
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,93.68,76.06
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,90.28,73.26
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,81.63,65.88
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,73.01,58.48
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,63.31,50.06
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,53.6,41.53
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,42.72,31.88
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,32.25,22.5
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,23.12,14.27
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,14.0,5.81
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,12.28,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,25.03,14.51
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,32.52,23.42
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,59.41,34.55
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,104.75,61.82
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,158.15,103.52
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,212.35,151.68
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,270.68,205.19
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,328.99,258.65
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,388.89,312.45
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,444.24,361.34
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,499.97,408.97
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,553.96,453.71
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,607.69,496.84
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,653.69,533.39
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,697.82,567.61
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,660.37,536.85
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,596.95,486.42
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,616.32,502.16
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,633.45,515.34
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,603.47,490.81
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,550.9,449.62
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,552.07,451.26
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,551.67,451.26
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,545.6,447.43
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,537.91,442.42
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,718.0,583.16
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,860.21,686.21
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,830.91,664.31
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,798.73,642.01
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,753.72,608.47
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,706.78,572.45
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,640.86,521.22
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,574.59,467.56
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,490.59,398.8
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,402.26,316.12
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,201.87,65.43
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,11.56,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,22.61,12.61
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,35.07,25.62
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,49.84,36.75
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,68.36,51.92
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,88.5,68.97
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,108.48,86.48
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,129.44,104.92
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,149.37,122.46
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,170.1,140.55
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,177.85,147.31
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,184.02,152.42
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,142.75,117.33
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,93.73,75.2
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,111.12,89.97
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,129.12,105.07
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,135.93,110.75
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,143.03,116.7
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,170.26,139.91
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,199.19,164.38
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,134.49,109.7
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,72.46,56.67
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,502.62,421.84
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,879.94,702.58
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,536.47,442.9
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,120.18,96.74
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,516.5,434.1
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,844.05,678.2
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,816.98,654.98
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,787.06,633.64
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,742.72,600.55
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,696.49,565.07
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,632.98,514.74
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,569.1,462.22
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,486.48,394.55
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,399.74,314.87
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,201.75,84.25
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
