Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,10.53,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,21.52,11.83
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,27.88,19.26
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,53.37,28.92
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,102.38,58.08
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,155.85,99.54
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,191.11,139.15
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,205.77,160.6
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,244.58,195.61
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,284.69,231.13
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,326.75,267.92
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,370.45,305.41
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,409.65,338.01
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,449.11,370.12
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,508.81,419.05
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,579.27,475.37
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,549.04,450.25
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,500.46,411.01
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,450.8,370.61
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,377.9,311.05
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,415.31,342.8
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,472.23,388.7
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,566.27,465.27
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,684.02,556.49
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,509.88,419.49
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,335.13,277.32
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,206.57,171.86
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,88.75,70.87
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,80.61,64.23
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,72.5,57.35
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,62.79,49.12
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,53.07,40.76
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,42.76,31.69
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,33.08,23.07
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,24.36,15.23
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,15.66,7.29
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,7.81,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,5.75,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,11.52,3.6
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,19.8,11.78
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,28.09,18.5
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,37.65,27.01
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,47.12,35.38
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,55.89,43.04
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,64.76,50.73
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,73.75,58.32
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,82.87,65.94
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,84.68,67.38
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,86.48,68.8
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,106.16,85.45
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,126.5,102.54
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,198.82,164.13
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,270.29,224.33
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,140.62,115.48
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,17.35,9.28
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,55.57,42.08
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,96.09,76.55
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,92.55,73.54
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,89.02,70.59
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,206.7,172.56
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,345.81,289.88
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,617.09,517.99
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,855.21,702.13
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,685.92,570.28
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,498.66,420.12
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,651.77,545.79
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,786.96,648.73
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,741.66,612.48
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,694.63,575.22
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,642.02,532.73
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,588.67,487.66
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,493.98,408.07
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,402.92,325.03
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,257.67,145.59
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,89.04,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,5.75,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,11.52,3.82
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,19.79,12.08
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,28.09,18.9
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,36.4,26.37
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,44.69,33.73
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,53.0,41.06
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,61.4,48.4
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,68.21,54.28
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,75.09,60.17
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,117.12,96.28
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,169.41,140.8
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,141.66,116.79
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,119.02,97.08
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,109.1,88.56
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,99.19,80.03
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,101.13,81.64
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,103.12,83.3
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,123.98,101.03
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,145.95,119.58
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,100.39,80.94
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,58.07,44.74
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,65.58,51.3
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,73.53,58.18
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,52.63,40.2
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,32.24,22.55
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,27.67,18.61
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,23.1,14.65
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,21.03,12.85
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,18.95,11.05
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,16.47,8.87
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,13.99,6.67
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,11.51,4.46
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,9.03,2.23
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,6.56,0.0
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,4.1,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.46,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,10.94,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,22.4,12.86
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,28.75,20.1
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,52.36,28.86
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,102.32,57.73
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,155.98,99.11
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,211.14,147.8
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,270.03,201.71
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,326.14,253.75
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,382.77,305.08
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,437.93,354.19
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,493.4,402.1
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,488.81,400.17
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,459.19,377.03
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,487.09,399.93
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,512.9,420.18
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,499.51,409.68
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,495.34,406.02
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,420.31,345.61
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,353.45,290.37
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,521.12,428.04
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,701.18,565.85
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,800.08,635.44
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,882.68,692.42
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,883.67,692.76
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,881.06,691.85
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,733.31,586.75
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,567.76,463.59
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,545.2,448.45
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,521.0,430.27
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,624.14,511.13
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,706.9,570.93
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,644.88,522.3
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,582.38,473.05
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,502.52,409.22
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,418.26,336.08
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,229.59,149.23
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,4.1,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,8.21,1.1
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,13.99,6.77
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,19.77,11.48
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,26.4,17.37
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,33.04,23.2
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,38.86,28.25
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,44.69,33.22
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,49.27,37.06
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,53.86,40.86
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,81.99,64.79
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,111.21,89.36
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,84.23,66.28
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,58.06,43.95
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,77.2,60.12
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,97.29,76.94
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,152.64,123.29
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,226.38,183.83
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,230.28,186.78
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,234.24,190.01
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,144.28,116.03
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,73.28,56.41
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,109.62,87.06
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,149.67,120.41
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,142.95,114.83
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,136.31,109.42
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,127.4,102.14
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,118.57,94.91
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,108.59,86.7
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,98.68,78.49
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,432.33,361.23
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,693.37,556.7
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,629.78,504.68
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,566.21,454.78
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,475.77,383.81
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,388.74,310.25
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,259.65,175.03
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,94.14,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,10.68,3.73
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,14.81,7.03
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,19.35,11.07
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,23.91,15.08
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,28.05,18.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,32.21,22.29
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,35.95,25.49
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,39.7,28.67
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,25.18,16.11
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,10.72,3.6
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,33.07,22.79
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,55.55,41.85
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,85.12,66.8
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,116.45,93.0
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,101.44,80.34
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,86.57,67.83
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,69.78,53.79
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,53.91,40.44
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,58.91,44.72
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,63.92,49.0
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,40.15,28.79
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,16.51,8.56
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,21.89,13.2
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,27.26,17.85
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,25.6,16.45
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,23.93,15.05
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,21.86,13.29
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,19.78,11.52
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,17.3,9.4
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,14.81,7.26
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,12.33,5.08
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,9.86,2.88
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,7.39,0.67
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,4.92,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,2.87,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,11.45,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,23.56,14.02
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,29.16,20.31
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,50.77,27.35
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,101.34,54.16
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,158.39,97.23
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,215.52,147.04
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,275.8,201.69
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,333.34,254.87
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,390.73,306.75
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,324.82,262.25
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,197.51,160.86
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,265.88,217.72
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,334.16,273.43
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,338.51,276.76
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,340.2,277.94
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,372.83,304.79
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,407.12,332.7
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,339.33,277.04
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,249.0,202.42
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,232.45,189.06
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,198.92,161.55
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,174.33,141.45
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,149.36,120.77
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,80.1,62.84
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,20.64,12.15
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,60.13,46.11
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,108.04,86.86
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,98.46,78.8
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,88.93,70.83
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,78.3,61.98
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,67.67,53.01
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,55.86,42.77
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,43.95,32.33
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,32.48,22.23
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,22.3,13.14
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,13.6,4.56
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,5.12,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.56,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,9.89,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,19.83,10.79
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,32.41,22.9
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,45.03,32.96
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,58.29,44.68
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,71.85,56.55
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,85.61,68.3
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,100.01,80.51
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,112.14,90.59
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,124.68,100.93
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,91.51,72.8
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,58.05,44.23
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,55.55,41.96
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,53.05,39.69
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,35.58,24.77
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,18.17,9.89
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,43.91,31.82
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,69.78,53.71
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,115.13,91.93
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,164.3,132.95
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,162.44,131.36
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,160.63,129.91
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,282.48,233.69
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,414.82,342.91
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,473.74,391.47
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,513.08,424.81
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,613.65,507.14
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,699.76,574.8
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,666.56,549.07
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,639.62,528.69
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,603.81,501.54
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,566.53,472.55
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,516.46,432.37
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,466.39,390.77
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,397.22,331.89
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,330.4,271.87
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,200.71,148.85
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,25.1,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,12.46,0.0
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,24.79,15.35
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,35.61,26.15
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,54.87,36.62
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,91.54,58.98
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,132.71,90.57
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,175.32,127.16
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,219.83,166.34
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,260.33,202.57
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,300.95,238.23
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,301.35,242.22
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,289.05,234.34
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,368.15,298.63
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,461.18,372.24
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,514.25,413.88
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,570.11,457.31
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,673.32,536.62
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,771.71,607.78
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,679.78,538.82
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,541.53,432.88
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,607.74,484.83
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,658.96,523.36
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,583.13,465.64
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,523.21,419.47
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,568.29,456.58
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,633.65,506.72
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,543.26,438.39
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,473.14,384.7
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,460.38,376.6
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,446.16,366.69
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,417.91,345.26
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,388.85,322.74
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,350.74,292.16
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,312.43,260.41
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,265.69,220.83
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,219.05,179.56
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,134.48,100.15
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,17.88,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,12.52,0.0
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,25.6,16.05
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,32.63,23.49
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,51.55,31.14
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,96.75,55.14
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,149.38,94.55
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,203.2,141.17
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,262.36,194.4
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,318.64,245.76
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,377.02,298.01
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,404.6,325.18
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,414.29,335.83
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,449.3,364.87
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,481.41,390.38
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,524.14,424.58
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,567.4,458.46
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,595.56,479.19
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,621.41,497.88
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,581.59,465.92
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,518.06,416.17
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,493.95,397.58
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,448.38,362.24
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,410.14,332.49
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,369.78,300.56
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,472.28,384.06
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,555.94,450.25
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,364.91,299.64
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,157.56,127.88
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,146.55,119.53
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,135.7,110.61
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,119.63,97.26
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,103.76,83.89
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,86.94,69.45
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,70.02,54.71
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,53.36,40.08
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,36.03,24.78
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,21.42,11.3
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,9.06,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,4.69,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,10.68,3.82
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,14.81,7.12
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,19.77,11.53
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,24.74,15.91
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,28.89,19.53
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,33.04,23.12
