Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,57.62,44.23
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,82.62,65.37
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,94.82,75.57
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,107.26,85.92
2016,1,22,10,45,1.0,143.0,2.25,12.0,143.5,122.33,98.42
2016,1,22,11,0,2.0,159.0,2.3,12.0,160.0,137.87,111.27
2016,1,22,11,15,19.5,184.0,2.35,12.0,194.0,173.09,140.75
2016,1,22,11,30,37.0,209.0,2.4,12.0,228.0,222.69,181.8
2016,1,22,11,45,19.5,188.5,2.5,12.0,199.0,180.3,146.45
2016,1,22,12,0,2.0,168.0,2.6,12.0,170.0,148.35,119.57
2016,1,22,12,15,1.0,144.0,2.7,12.0,145.0,125.13,100.27
2016,1,22,12,30,0.0,120.0,2.8,12.0,120.0,102.13,81.03
2016,1,22,12,45,18.5,166.5,2.9,12.0,176.5,163.12,132.74
2016,1,22,13,0,37.0,213.0,3.0,12.0,233.0,247.14,202.49
2016,1,22,13,15,18.5,158.5,2.95,12.0,168.5,157.6,128.13
2016,1,22,13,30,0.0,104.0,2.9,12.0,104.0,88.13,69.42
2016,1,22,13,45,0.0,96.0,2.9,12.0,96.0,80.88,63.45
2016,1,22,14,0,0.0,88.0,2.9,12.0,88.0,73.64,57.41
2016,1,22,14,15,0.0,69.0,2.85,12.0,69.0,57.21,43.51
2016,1,22,14,30,0.0,50.0,2.8,12.0,50.0,41.37,30.03
2016,1,22,14,45,0.0,31.5,2.8,12.0,31.5,26.0,16.85
2016,1,22,15,0,0.0,13.0,2.8,12.0,13.0,10.7,3.63
2016,1,22,15,15,0.0,11.5,2.65,11.5,11.5,9.46,2.58
2016,1,22,15,30,0.0,10.0,2.5,11.0,10.0,8.22,1.52
2016,1,22,15,45,0.0,8.0,2.4,11.0,8.0,6.57,0.07
2016,1,22,16,0,0.0,6.0,2.3,11.0,6.0,4.92,0.0
2016,1,22,16,15,0.0,4.5,2.2,10.5,4.5,3.69,0.0
2016,1,22,16,30,0.0,3.0,2.1,10.0,3.0,2.46,0.0
2016,1,22,16,45,0.0,2.0,2.05,10.0,2.0,1.64,0.0
2016,1,22,17,0,0.0,1.0,2.0,10.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,2.05,10.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,2.7,8.5,1.5,1.23,0.0
2016,1,23,8,0,0.0,3.0,2.8,9.0,3.0,2.46,0.0
2016,1,23,8,15,0.0,5.5,2.8,9.0,5.5,4.51,0.0
2016,1,23,8,30,0.0,8.0,2.8,9.0,8.0,6.57,0.05
2016,1,23,8,45,0.0,10.5,2.85,9.0,10.5,8.63,1.89
2016,1,23,9,0,0.0,13.0,2.9,9.0,13.0,10.69,3.73
2016,1,23,9,15,0.0,15.5,2.95,9.0,15.5,12.76,5.55
2016,1,23,9,30,0.0,18.0,3.0,9.0,18.0,14.82,7.36
2016,1,23,9,45,0.0,27.0,3.1,9.5,27.0,22.27,13.83
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,29.73,20.25
2016,1,23,10,15,0.0,68.0,3.2,10.0,68.0,56.37,43.23
2016,1,23,10,30,0.0,100.0,3.2,10.0,100.0,83.6,66.48
2016,1,23,10,45,48.5,158.5,3.25,10.0,182.0,168.84,139.05
2016,1,23,11,0,97.0,217.0,3.3,10.0,264.0,259.51,214.88
2016,1,23,11,15,48.5,119.5,3.35,10.0,143.0,137.89,113.05
2016,1,23,11,30,0.0,22.0,3.4,10.0,22.0,18.18,10.04
2016,1,23,11,45,0.0,67.5,3.5,10.0,67.5,56.0,42.56
2016,1,23,12,0,0.0,113.0,3.6,10.0,113.0,95.4,76.06
2016,1,23,12,15,0.0,68.5,3.65,10.0,68.5,56.84,43.19
2016,1,23,12,30,0.0,24.0,3.7,10.0,24.0,19.84,11.46
2016,1,23,12,45,0.0,63.0,3.75,10.5,63.0,52.25,39.24
2016,1,23,13,0,0.0,102.0,3.8,11.0,102.0,85.84,67.73
2016,1,23,13,15,44.0,162.5,3.75,10.5,185.0,197.82,163.91
2016,1,23,13,30,88.0,223.0,3.7,10.0,268.0,313.83,261.32
2016,1,23,13,45,44.0,160.0,3.7,10.0,182.5,200.09,166.08
2016,1,23,14,0,0.0,97.0,3.7,10.0,97.0,82.09,64.97
2016,1,23,14,15,123.0,137.5,3.6,10.0,189.0,270.73,229.42
2016,1,23,14,30,246.0,178.0,3.5,10.0,281.0,463.36,389.69
2016,1,23,14,45,311.5,154.5,3.4,10.0,275.0,496.28,418.01
2016,1,23,15,0,377.0,131.0,3.3,10.0,269.0,547.3,460.68
2016,1,23,15,15,350.0,122.0,3.1,9.5,239.5,509.11,430.31
2016,1,23,15,30,323.0,113.0,2.9,9.0,210.0,451.25,384.25
2016,1,23,15,45,455.0,85.5,2.7,9.0,199.5,544.99,460.86
2016,1,23,16,0,587.0,58.0,2.5,9.0,189.0,617.4,515.1
2016,1,23,16,15,511.0,51.0,2.25,8.5,147.0,530.11,442.11
2016,1,23,16,30,435.0,44.0,2.0,8.0,105.0,445.12,368.9
2016,1,23,16,45,314.0,33.0,1.8,7.5,68.5,325.95,260.04
2016,1,23,17,0,193.0,22.0,1.6,7.0,32.0,197.17,52.25
2016,1,23,17,15,96.5,11.0,1.55,7.0,16.0,74.71,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,18.5,1.15,5.5,26.5,14.77,0.95
2016,1,24,8,0,153.0,37.0,1.2,6.0,53.0,28.32,18.91
2016,1,24,8,15,195.0,53.5,1.15,6.0,83.5,41.03,31.37
2016,1,24,8,30,237.0,70.0,1.1,6.0,114.0,58.46,42.18
2016,1,24,8,45,268.0,84.5,1.1,6.5,146.5,90.88,63.09
2016,1,24,9,0,299.0,99.0,1.1,7.0,179.0,127.34,91.59
2016,1,24,9,15,323.5,110.5,1.1,7.5,209.5,163.91,122.81
2016,1,24,9,30,348.0,122.0,1.1,8.0,240.0,207.27,160.75
2016,1,24,9,45,373.5,132.5,1.1,8.5,271.5,250.11,198.26
2016,1,24,10,0,399.0,143.0,1.1,9.0,303.0,295.63,237.54
2016,1,24,10,15,410.5,153.5,1.1,9.5,328.5,337.44,273.2
2016,1,24,10,30,422.0,164.0,1.1,10.0,354.0,379.97,308.51
2016,1,24,10,45,394.5,179.5,1.1,10.5,364.5,406.35,330.03
2016,1,24,11,0,367.0,195.0,1.1,11.0,375.0,419.03,340.25
2016,1,24,11,15,621.5,136.0,1.05,11.0,453.0,563.4,454.48
2016,1,24,11,30,876.0,77.0,1.0,11.0,531.0,699.26,557.76
2016,1,24,11,45,614.5,149.5,1.0,11.5,470.5,633.39,504.09
2016,1,24,12,0,353.0,222.0,1.0,12.0,410.0,515.02,412.07
2016,1,24,12,15,625.0,148.5,1.1,12.0,483.5,693.71,552.04
2016,1,24,12,30,897.0,75.0,1.2,12.0,557.0,847.28,661.11
2016,1,24,12,45,895.0,74.5,1.35,12.0,551.0,871.05,677.87
2016,1,24,13,0,893.0,74.0,1.5,12.0,545.0,891.36,694.05
2016,1,24,13,15,887.0,73.5,1.6,12.0,531.5,904.54,704.77
2016,1,24,13,30,881.0,73.0,1.7,12.0,518.0,914.03,713.17
2016,1,24,13,45,867.5,73.0,1.85,12.0,496.5,913.54,715.4
2016,1,24,14,0,854.0,73.0,2.0,12.0,475.0,919.52,722.34
2016,1,24,14,15,839.5,71.0,2.0,11.5,447.5,908.13,716.69
2016,1,24,14,30,825.0,69.0,2.0,11.0,420.0,893.15,708.7
2016,1,24,14,45,808.0,66.0,2.0,11.0,387.5,871.06,694.3
2016,1,24,15,0,791.0,63.0,2.0,11.0,355.0,845.79,677.48
2016,1,24,15,15,762.0,60.0,1.75,10.5,317.0,806.59,648.86
2016,1,24,15,30,733.0,57.0,1.5,10.0,279.0,765.06,617.86
2016,1,24,15,45,693.0,52.5,1.3,9.5,237.5,709.94,576.2
2016,1,24,16,0,653.0,48.0,1.1,9.0,196.0,653.76,532.16
2016,1,24,16,15,586.0,42.0,1.05,8.5,154.0,572.93,468.53
2016,1,24,16,30,519.0,36.0,1.0,8.0,112.0,493.68,402.67
2016,1,24,16,45,403.5,27.5,0.95,7.5,74.0,387.8,307.46
2016,1,24,17,0,288.0,19.0,0.9,7.0,36.0,265.3,104.1
2016,1,24,17,15,144.0,9.5,0.9,6.5,18.0,105.81,0.0
2016,1,24,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,7,45,180.5,16.5,0.5,7.5,35.5,13.29,1.06
2016,1,25,8,0,361.0,33.0,0.6,8.0,71.0,27.23,17.94
2016,1,25,8,15,449.0,41.5,0.6,8.0,111.5,33.8,24.73
2016,1,25,8,30,537.0,50.0,0.6,8.0,152.0,50.67,31.37
2016,1,25,8,45,597.0,55.0,0.6,8.5,194.5,97.29,55.08
2016,1,25,9,0,657.0,60.0,0.6,9.0,237.0,151.18,94.74
2016,1,25,9,15,352.5,98.0,0.6,9.0,195.0,161.94,118.87
2016,1,25,9,30,48.0,136.0,0.6,9.0,153.0,127.82,102.87
2016,1,25,9,45,69.0,153.5,0.6,9.5,180.5,154.54,125.08
2016,1,25,10,0,90.0,171.0,0.6,10.0,208.0,184.12,149.42
2016,1,25,10,15,98.0,185.5,0.6,10.0,228.0,207.94,169.27
2016,1,25,10,30,106.0,200.0,0.6,10.0,248.0,232.88,189.86
2016,1,25,10,45,82.5,205.5,0.65,10.5,244.5,232.71,189.48
2016,1,25,11,0,59.0,211.0,0.7,11.0,241.0,230.05,186.89
2016,1,25,11,15,44.0,209.0,0.7,11.0,231.5,222.89,180.89
2016,1,25,11,30,29.0,207.0,0.7,11.0,222.0,214.15,173.51
2016,1,25,11,45,14.5,179.5,0.7,11.5,187.0,167.46,134.95
2016,1,25,12,0,0.0,152.0,0.7,12.0,152.0,131.22,104.69
2016,1,25,12,15,0.0,152.5,0.7,12.0,152.5,132.07,105.5
2016,1,25,12,30,0.0,153.0,0.7,12.0,153.0,132.99,106.25
2016,1,25,12,45,0.0,152.0,0.75,12.0,152.0,132.54,105.93
2016,1,25,13,0,0.0,151.0,0.8,12.0,151.0,132.16,105.69
2016,1,25,13,15,4.5,165.0,0.85,12.0,167.5,151.04,121.57
2016,1,25,13,30,9.0,179.0,0.9,12.0,184.0,171.09,138.31
2016,1,25,13,45,8.0,172.5,0.95,12.5,176.5,165.01,133.17
2016,1,25,14,0,7.0,166.0,1.0,13.0,169.0,159.02,128.21
2016,1,25,14,15,5.5,157.0,1.0,12.5,159.5,149.9,121.1
2016,1,25,14,30,4.0,148.0,1.0,12.0,150.0,140.87,114.02
2016,1,25,14,45,374.0,110.0,1.0,12.0,249.5,518.2,428.77
2016,1,25,15,0,744.0,72.0,1.0,12.0,349.0,815.21,645.62
2016,1,25,15,15,713.5,68.5,0.9,11.5,311.5,774.45,613.08
2016,1,25,15,30,683.0,65.0,0.8,11.0,274.0,738.47,587.91
2016,1,25,15,45,641.0,60.0,0.7,11.0,233.5,682.33,545.99
2016,1,25,16,0,599.0,55.0,0.6,11.0,193.0,625.57,502.29
2016,1,25,16,15,530.5,48.0,0.65,10.5,151.5,544.09,440.39
2016,1,25,16,30,462.0,41.0,0.7,10.0,110.0,464.87,376.57
2016,1,25,16,45,351.5,31.5,0.8,9.5,73.0,354.12,281.18
2016,1,25,17,0,241.0,22.0,0.9,9.0,36.0,236.99,114.42
2016,1,25,17,15,120.5,11.0,0.9,9.0,18.0,91.33,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,209.5,15.5,1.05,6.5,38.0,12.46,1.34
2016,1,26,8,0,419.0,31.0,1.1,7.0,76.0,25.59,16.66
2016,1,26,8,15,504.5,38.0,1.15,7.5,117.5,31.02,22.29
2016,1,26,8,30,590.0,45.0,1.2,8.0,159.0,50.16,30.54
2016,1,26,8,45,644.0,50.0,1.25,8.5,202.0,99.06,54.88
2016,1,26,9,0,698.0,55.0,1.3,9.0,245.0,154.55,95.99
2016,1,26,9,15,555.0,85.0,1.25,9.0,251.0,195.8,139.4
2016,1,26,9,30,412.0,115.0,1.2,9.0,257.0,217.89,166.8
2016,1,26,9,45,606.0,93.0,1.2,9.5,326.0,294.49,228.53
2016,1,26,10,0,800.0,71.0,1.2,10.0,395.0,387.92,304.89
2016,1,26,10,15,569.0,126.5,1.2,10.5,366.0,386.72,309.86
2016,1,26,10,30,338.0,182.0,1.2,11.0,337.0,346.36,280.63
2016,1,26,10,45,434.0,171.5,1.25,11.5,380.5,420.23,340.6
2016,1,26,11,0,530.0,161.0,1.3,12.0,424.0,493.93,398.88
2016,1,26,11,15,460.0,185.0,1.3,12.0,418.5,502.07,404.9
2016,1,26,11,30,390.0,209.0,1.3,12.0,413.0,490.32,395.8
2016,1,26,11,45,363.5,218.5,1.35,12.5,412.0,501.15,403.79
2016,1,26,12,0,337.0,228.0,1.4,13.0,411.0,509.07,409.13
2016,1,26,12,15,373.5,221.0,1.4,13.0,424.5,546.58,438.66
2016,1,26,12,30,410.0,214.0,1.4,13.0,438.0,584.84,468.28
2016,1,26,12,45,438.0,205.0,1.45,13.0,441.5,631.93,504.02
2016,1,26,13,0,466.0,196.0,1.5,13.0,445.0,661.6,527.05
2016,1,26,13,15,431.0,198.5,1.5,12.5,424.5,645.92,516.09
2016,1,26,13,30,396.0,201.0,1.5,12.0,404.0,607.88,489.29
2016,1,26,13,45,434.0,184.0,1.55,12.0,398.5,651.67,524.06
2016,1,26,14,0,472.0,167.0,1.6,12.0,393.0,674.27,542.78
2016,1,26,14,15,429.5,164.5,1.55,12.0,361.5,635.97,513.86
2016,1,26,14,30,387.0,162.0,1.5,12.0,330.0,595.58,483.64
2016,1,26,14,45,447.5,138.0,1.5,12.0,317.5,624.04,508.25
2016,1,26,15,0,508.0,114.0,1.5,12.0,305.0,648.28,527.53
2016,1,26,15,15,481.0,107.0,1.3,11.5,273.0,610.6,498.94
2016,1,26,15,30,454.0,100.0,1.1,11.0,241.0,571.78,469.46
2016,1,26,15,45,426.5,88.5,0.9,10.5,206.0,525.56,433.37
2016,1,26,16,0,399.0,77.0,0.7,10.0,171.0,478.91,395.76
2016,1,26,16,15,355.5,64.0,0.75,9.0,135.0,416.82,346.72
2016,1,26,16,30,312.0,51.0,0.8,8.0,99.0,356.25,295.87
2016,1,26,16,45,235.0,37.0,0.85,7.5,66.0,270.86,219.29
2016,1,26,17,0,158.0,23.0,0.9,7.0,33.0,178.56,99.4
2016,1,26,17,15,79.0,11.5,0.85,7.0,16.5,63.66,0.0
2016,1,26,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,10.24,0.0
2016,1,27,7,45,177.5,24.0,1.45,6.5,43.5,18.69,5.73
2016,1,27,8,0,355.0,36.0,1.6,7.0,75.0,29.75,20.34
2016,1,27,8,15,442.5,45.0,1.65,7.0,116.5,36.65,27.4
2016,1,27,8,30,530.0,54.0,1.7,7.0,158.0,52.93,34.09
2016,1,27,8,45,587.0,60.0,1.75,7.5,200.5,99.8,58.09
2016,1,27,9,0,644.0,66.0,1.8,8.0,243.0,153.67,98.17
2016,1,27,9,15,681.5,70.0,1.75,8.5,283.0,208.45,145.34
2016,1,27,9,30,719.0,74.0,1.7,9.0,323.0,267.19,198.08
2016,1,27,9,45,762.0,73.0,1.7,9.5,362.0,327.88,252.59
2016,1,27,10,0,805.0,72.0,1.7,10.0,401.0,390.72,308.11
2016,1,27,10,15,822.5,74.0,1.65,10.5,432.0,448.66,358.48
2016,1,27,10,30,840.0,76.0,1.6,11.0,463.0,506.91,407.31
2016,1,27,10,45,857.5,76.0,1.55,11.5,488.5,563.08,452.75
2016,1,27,11,0,875.0,76.0,1.5,12.0,514.0,615.23,493.63
2016,1,27,11,15,883.0,77.0,1.45,12.0,531.5,664.51,531.82
2016,1,27,11,30,891.0,78.0,1.4,12.0,549.0,712.01,567.59
2016,1,27,11,45,898.5,77.5,1.35,12.5,559.5,755.44,596.55
2016,1,27,12,0,906.0,77.0,1.3,13.0,570.0,796.54,623.29
2016,1,27,12,15,907.5,77.0,1.25,13.0,572.5,830.87,646.07
2016,1,27,12,30,909.0,77.0,1.2,13.0,575.0,862.12,666.58
2016,1,27,12,45,911.0,75.0,1.2,13.5,570.0,888.12,682.93
2016,1,27,13,0,913.0,73.0,1.2,14.0,565.0,910.72,697.01
2016,1,27,13,15,908.0,72.5,1.15,14.0,552.0,925.37,706.27
2016,1,27,13,30,903.0,72.0,1.1,14.0,539.0,936.27,713.2
2016,1,27,13,45,896.5,70.5,1.1,14.0,518.5,940.71,716.84
2016,1,27,14,0,890.0,69.0,1.1,14.0,498.0,941.36,718.2
2016,1,27,14,15,877.5,67.5,1.05,14.0,470.5,932.61,712.54
2016,1,27,14,30,865.0,66.0,1.0,14.0,443.0,920.25,704.64
2016,1,27,14,45,847.5,63.5,0.95,14.0,410.0,908.53,697.25
2016,1,27,15,0,830.0,61.0,0.9,14.0,377.0,883.16,680.49
2016,1,27,15,15,803.5,58.0,0.8,13.5,338.0,845.72,655.64
2016,1,27,15,30,777.0,55.0,0.7,13.0,299.0,805.75,628.5
2016,1,27,15,45,738.0,51.0,0.6,12.5,257.0,751.18,590.06
2016,1,27,16,0,699.0,47.0,0.5,12.0,215.0,695.4,549.26
2016,1,27,16,15,637.0,42.0,0.5,11.5,171.0,618.48,492.16
2016,1,27,16,30,575.0,37.0,0.5,11.0,127.0,542.61,432.38
2016,1,27,16,45,468.5,29.0,0.55,10.5,86.5,431.61,340.1
2016,1,27,17,0,362.0,21.0,0.6,10.0,46.0,319.38,193.75
2016,1,27,17,15,181.0,10.5,0.6,10.0,23.0,132.61,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.6,7.0,7.0,5.97,0.0
2016,1,28,7,45,26.0,23.0,0.55,7.5,26.0,18.48,6.37
2016,1,28,8,0,52.0,39.0,0.5,8.0,45.0,30.63,21.17
2016,1,28,8,15,71.0,57.5,0.6,8.0,69.5,44.18,34.12
2016,1,28,8,30,90.0,76.0,0.7,8.0,94.0,59.62,45.19
2016,1,28,8,45,103.0,94.5,0.85,8.5,119.5,83.41,62.89
2016,1,28,9,0,116.0,113.0,1.0,9.0,145.0,109.35,83.9
2016,1,28,9,15,124.0,129.5,1.1,9.5,169.0,134.73,105.43
2016,1,28,9,30,132.0,146.0,1.2,10.0,193.0,161.37,128.3
2016,1,28,9,45,92.0,157.5,1.3,10.5,192.0,165.04,133.07
2016,1,28,10,0,52.0,169.0,1.4,11.0,191.0,167.0,135.64
2016,1,28,10,15,237.5,169.5,1.55,11.5,278.5,267.32,217.18
2016,1,28,10,30,423.0,170.0,1.7,12.0,366.0,385.39,312.35
2016,1,28,10,45,218.5,176.5,1.85,12.5,278.5,296.28,241.45
2016,1,28,11,0,14.0,183.0,2.0,13.0,191.0,166.41,133.99
2016,1,28,11,15,13.0,186.5,2.05,13.0,194.0,170.27,137.38
2016,1,28,11,30,12.0,190.0,2.1,13.0,197.0,174.06,140.38
2016,1,28,11,45,12.5,193.5,2.2,13.5,201.0,178.93,144.08
2016,1,28,12,0,13.0,197.0,2.3,14.0,205.0,183.92,147.87
2016,1,28,12,15,70.0,226.5,2.3,14.0,265.5,276.18,224.26
2016,1,28,12,30,127.0,256.0,2.3,14.0,326.0,378.69,306.71
2016,1,28,12,45,152.0,253.5,2.3,14.0,336.5,404.99,327.81
2016,1,28,13,0,177.0,251.0,2.3,14.0,347.0,432.09,349.87
2016,1,28,13,15,89.0,207.5,2.25,14.0,256.0,288.86,235.03
2016,1,28,13,30,1.0,164.0,2.2,14.0,165.0,147.33,117.56
2016,1,28,13,45,0.5,146.0,2.2,14.0,146.5,129.6,103.34
2016,1,28,14,0,0.0,128.0,2.2,14.0,128.0,111.92,88.81
2016,1,28,14,15,0.0,82.5,2.1,13.5,82.5,68.51,52.69
2016,1,28,14,30,0.0,37.0,2.0,13.0,37.0,30.58,20.62
2016,1,28,14,45,0.0,46.5,1.9,13.0,46.5,38.46,27.44
2016,1,28,15,0,0.0,56.0,1.8,13.0,56.0,46.36,34.27
2016,1,28,15,15,0.0,50.0,1.6,12.5,50.0,41.36,30.11
2016,1,28,15,30,0.0,44.0,1.4,12.0,44.0,36.36,25.91
2016,1,28,15,45,0.0,37.5,1.25,12.0,37.5,30.96,21.24
2016,1,28,16,0,0.0,31.0,1.1,12.0,31.0,25.57,16.54
2016,1,28,16,15,0.0,25.0,1.0,11.5,25.0,20.6,12.17
2016,1,28,16,30,0.0,19.0,0.9,11.0,19.0,15.64,7.76
2016,1,28,16,45,0.0,13.0,0.8,10.5,13.0,10.69,3.29
2016,1,28,17,0,0.0,7.0,0.7,10.0,7.0,5.74,0.0
2016,1,28,17,15,0.0,3.5,0.7,10.0,3.5,2.99,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,30.0,2.95,12.5,30.0,24.76,15.75
2016,1,29,10,0,0.0,55.0,3.0,13.0,55.0,45.53,33.48
2016,1,29,10,15,0.0,47.0,3.0,13.0,47.0,38.88,27.72
2016,1,29,10,30,0.0,39.0,3.0,13.0,39.0,32.25,22.0
2016,1,29,10,45,0.0,52.5,3.05,13.0,52.5,43.48,31.53
2016,1,29,11,0,0.0,66.0,3.1,13.0,66.0,54.74,41.02
2016,1,29,11,15,0.0,74.0,3.05,13.0,74.0,61.43,46.62
2016,1,29,11,30,0.0,82.0,3.0,13.0,82.0,68.12,52.21
2016,1,29,11,45,1.0,126.0,3.0,13.0,127.0,107.48,85.21
2016,1,29,12,0,2.0,170.0,3.0,13.0,172.0,149.27,119.84
2016,1,29,12,15,1.0,144.5,3.0,13.0,145.5,124.95,99.57
2016,1,29,12,30,0.0,119.0,3.0,13.0,119.0,100.85,79.5
2016,1,29,12,45,0.0,76.5,3.0,13.0,76.5,63.53,48.24
2016,1,29,13,0,0.0,34.0,3.0,13.0,34.0,28.14,18.33
2016,1,29,13,15,0.0,38.0,2.95,13.0,38.0,31.45,21.18
2016,1,29,13,30,0.0,42.0,2.9,13.0,42.0,34.77,24.02
2016,1,29,13,45,0.0,30.5,2.9,13.0,30.5,25.22,15.91
2016,1,29,14,0,0.0,19.0,2.9,13.0,19.0,15.69,7.79
2016,1,29,14,15,0.0,27.0,2.85,12.5,27.0,22.3,13.52
2016,1,29,14,30,0.0,35.0,2.8,12.0,35.0,28.92,19.29
2016,1,29,14,45,0.0,20.0,2.75,12.0,20.0,16.49,8.61
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,2.65,12.0,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,2.6,12.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,2.55,12.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,2.5,12.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,2.4,11.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,2.3,11.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,2.2,11.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,13.66,0.0
2016,1,30,7,45,239.5,23.5,1.4,6.5,51.5,19.3,8.26
2016,1,30,8,0,479.0,31.0,1.6,7.0,87.0,27.88,18.95
2016,1,30,8,15,559.0,37.0,1.65,7.0,130.5,32.91,24.14
2016,1,30,8,30,639.0,43.0,1.7,7.0,174.0,47.66,29.01
2016,1,30,8,45,693.0,47.0,1.8,7.5,218.5,98.91,53.37
2016,1,30,9,0,747.0,51.0,1.9,8.0,263.0,156.7,96.09
2016,1,30,9,15,779.5,54.0,1.9,8.5,304.0,215.33,147.08
2016,1,30,9,30,812.0,57.0,1.9,9.0,345.0,277.22,203.38
2016,1,30,9,45,836.5,58.5,1.95,9.5,382.5,338.39,259.6
2016,1,30,10,0,861.0,60.0,2.0,10.0,420.0,400.05,315.23
2016,1,30,10,15,876.5,61.5,2.0,10.0,451.0,458.98,367.78
2016,1,30,10,30,892.0,63.0,2.0,10.0,482.0,517.87,418.67
2016,1,30,10,45,652.5,129.5,2.0,10.5,444.5,505.62,410.75
2016,1,30,11,0,413.0,196.0,2.0,11.0,407.0,457.48,372.52
2016,1,30,11,15,669.0,132.0,1.95,11.0,487.0,591.37,480.43
2016,1,30,11,30,925.0,68.0,1.9,11.0,567.0,726.03,584.56
2016,1,30,11,45,927.5,69.0,1.9,11.5,576.5,768.98,613.16
2016,1,30,12,0,930.0,70.0,1.9,12.0,586.0,809.19,640.3
2016,1,30,12,15,930.5,70.0,1.9,12.0,588.5,843.65,664.3
2016,1,30,12,30,931.0,70.0,1.9,12.0,591.0,874.88,686.0
2016,1,30,12,45,670.5,144.0,1.9,12.0,517.5,776.2,615.4
2016,1,30,13,0,410.0,218.0,1.9,12.0,444.0,619.02,497.13
2016,1,30,13,15,500.0,187.0,1.9,12.0,456.0,697.42,559.4
2016,1,30,13,30,590.0,156.0,1.9,12.0,468.0,764.63,610.1
2016,1,30,13,45,734.5,114.5,1.9,12.0,488.0,863.46,681.18
2016,1,30,14,0,879.0,73.0,1.9,12.0,508.0,940.07,734.84
2016,1,30,14,15,598.5,127.5,1.9,11.5,416.5,762.94,610.03
2016,1,30,14,30,318.0,182.0,1.9,11.0,325.0,536.14,439.14
2016,1,30,14,45,195.0,173.5,1.9,11.0,259.0,391.39,325.15
2016,1,30,15,0,72.0,165.0,1.9,11.0,193.0,249.48,207.41
2016,1,30,15,15,68.0,149.0,1.7,10.5,173.5,229.06,191.57
2016,1,30,15,30,64.0,133.0,1.5,10.0,154.0,208.55,174.91
2016,1,30,15,45,59.0,115.5,1.35,9.5,133.0,184.77,155.19
2016,1,30,16,0,54.0,98.0,1.2,9.0,112.0,160.89,134.94
2016,1,30,16,15,45.0,80.0,1.15,8.0,90.0,132.69,110.62
2016,1,30,16,30,36.0,62.0,1.1,7.0,68.0,104.36,85.56
2016,1,30,16,45,18.0,44.0,1.05,6.5,47.0,68.56,53.13
2016,1,30,17,0,0.0,26.0,1.0,6.0,26.0,25.49,13.48
2016,1,30,17,15,0.0,13.0,1.0,6.0,13.0,11.1,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,3.5,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,4.0,19.0,16.22,0.0
2016,1,31,7,45,266.5,25.0,1.7,4.5,57.0,20.64,9.89
2016,1,31,8,0,533.0,31.0,1.9,5.0,95.0,28.01,19.3
2016,1,31,8,15,611.5,36.5,2.0,5.5,140.0,32.66,24.1
2016,1,31,8,30,690.0,42.0,2.1,6.0,185.0,47.43,28.58
2016,1,31,8,45,741.0,45.5,2.25,6.5,230.5,101.25,53.78
2016,1,31,9,0,792.0,49.0,2.4,7.0,276.0,161.19,98.32
2016,1,31,9,15,823.0,52.0,2.45,7.0,318.5,224.01,153.63
2016,1,31,9,30,854.0,55.0,2.5,7.0,361.0,287.64,212.57
2016,1,31,9,45,874.0,57.5,2.6,7.5,398.5,349.8,270.69
2016,1,31,10,0,894.0,60.0,2.7,8.0,436.0,412.98,328.61
2016,1,31,10,15,909.0,61.5,2.75,8.0,468.0,473.65,383.57
2016,1,31,10,30,924.0,63.0,2.8,8.0,500.0,534.17,436.79
2016,1,31,10,45,935.5,63.5,2.85,8.5,525.5,591.24,484.9
2016,1,31,11,0,947.0,64.0,2.9,9.0,551.0,647.17,530.57
2016,1,31,11,15,953.0,65.0,2.95,9.0,569.0,698.69,572.5
2016,1,31,11,30,959.0,66.0,3.0,9.0,587.0,748.06,611.09
2016,1,31,11,45,962.0,66.5,3.15,9.5,597.0,792.26,643.07
2016,1,31,12,0,965.0,67.0,3.3,10.0,607.0,833.62,672.74
2016,1,31,12,15,966.0,67.0,3.35,10.0,609.5,869.74,699.09
2016,1,31,12,30,967.0,67.0,3.4,10.0,612.0,902.51,723.01
2016,1,31,12,45,958.0,69.5,3.45,10.0,605.0,926.23,740.43
2016,1,31,13,0,949.0,72.0,3.5,10.0,598.0,945.96,755.16
2016,1,31,13,15,944.0,71.5,3.55,9.5,584.5,961.55,768.5
2016,1,31,13,30,939.0,71.0,3.6,9.0,571.0,973.22,779.26
2016,1,31,13,45,928.0,71.0,3.65,9.0,549.5,975.98,782.41
2016,1,31,14,0,917.0,71.0,3.7,9.0,528.0,974.77,782.94
2016,1,31,14,15,904.0,69.5,3.65,9.0,500.0,965.77,777.31
2016,1,31,14,30,891.0,68.0,3.6,9.0,472.0,953.0,769.11
2016,1,31,14,45,871.5,66.0,3.6,9.0,437.0,929.78,753.66
2016,1,31,15,0,852.0,64.0,3.6,9.0,402.0,913.38,743.21
2016,1,31,15,15,825.5,61.5,3.45,8.5,362.0,876.26,717.44
2016,1,31,15,30,799.0,59.0,3.3,8.0,322.0,836.46,689.18
2016,1,31,15,45,758.5,55.5,3.2,8.0,278.5,780.49,646.77
2016,1,31,16,0,718.0,52.0,3.1,8.0,235.0,723.17,601.89
2016,1,31,16,15,657.5,46.5,3.15,7.5,189.5,645.7,540.77
2016,1,31,16,30,597.0,41.0,3.2,7.0,144.0,569.07,476.94
2016,1,31,16,45,485.0,34.0,3.25,6.5,101.0,462.53,384.42
2016,1,31,17,0,373.0,27.0,3.3,6.0,58.0,354.35,267.88
2016,1,31,17,15,186.5,13.5,3.5,6.0,29.0,140.09,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,6.5,2.0,2.5,11.0,0.0,0.0
2016,2,1,7,30,288.0,13.0,2.2,3.0,22.0,11.1,0.0
2016,2,1,7,45,431.0,21.5,2.45,4.0,61.0,19.46,9.48
2016,2,1,8,0,574.0,30.0,2.7,5.0,100.0,27.17,18.6
2016,2,1,8,15,648.5,35.0,2.85,5.5,146.0,31.46,23.02
2016,2,1,8,30,723.0,40.0,3.0,6.0,192.0,46.0,27.18
2016,2,1,8,45,766.0,44.0,3.15,6.5,237.5,101.73,53.28
2016,2,1,9,0,809.0,48.0,3.3,7.0,283.0,164.76,100.72
2016,2,1,9,15,838.5,51.0,3.35,7.0,325.5,226.26,155.15
2016,2,1,9,30,868.0,54.0,3.4,7.0,368.0,290.47,215.01
2016,2,1,9,45,876.5,59.5,3.5,7.5,404.5,352.67,273.82
2016,2,1,10,0,885.0,65.0,3.6,8.0,441.0,414.66,331.27
2016,2,1,10,15,899.5,67.0,3.55,8.0,473.0,475.33,386.38
2016,2,1,10,30,914.0,69.0,3.5,8.0,505.0,535.82,439.68
2016,2,1,10,45,923.5,70.5,3.45,8.5,530.0,592.55,487.52
2016,2,1,11,0,933.0,72.0,3.4,9.0,555.0,648.02,532.71
2016,2,1,11,15,939.0,72.5,3.35,9.0,572.5,698.58,573.74
2016,2,1,11,30,945.0,73.0,3.3,9.0,590.0,747.01,611.61
2016,2,1,11,45,950.5,72.5,3.25,9.5,600.5,791.56,642.91
2016,2,1,12,0,956.0,72.0,3.2,10.0,611.0,833.46,671.84
2016,2,1,12,15,956.5,72.0,3.05,10.0,613.0,869.04,696.42
2016,2,1,12,30,957.0,72.0,2.9,10.0,615.0,901.28,718.35
2016,2,1,12,45,953.5,72.0,2.8,10.0,609.0,926.56,735.53
2016,2,1,13,0,950.0,72.0,2.7,10.0,603.0,948.06,750.05
2016,2,1,13,15,944.0,71.5,2.6,10.0,589.0,962.81,759.85
2016,2,1,13,30,938.0,71.0,2.5,10.0,575.0,973.59,766.99
2016,2,1,13,45,654.0,136.0,2.4,10.0,481.0,814.94,653.12
2016,2,1,14,0,370.0,201.0,2.3,10.0,387.0,600.19,490.39
2016,2,1,14,15,505.5,157.0,2.15,10.0,397.0,702.31,573.07
2016,2,1,14,30,641.0,113.0,2.0,10.0,407.0,790.22,637.47
2016,2,1,14,45,597.5,114.0,1.9,10.0,371.5,748.93,606.44
2016,2,1,15,0,554.0,115.0,1.8,10.0,336.0,704.95,574.42
2016,2,1,15,15,677.5,86.5,1.6,9.5,331.0,779.78,630.78
2016,2,1,15,30,801.0,58.0,1.4,9.0,326.0,838.24,672.16
2016,2,1,15,45,766.0,54.0,1.2,8.5,282.5,786.42,632.85
2016,2,1,16,0,731.0,50.0,1.0,8.0,239.0,733.07,592.36
2016,2,1,16,15,673.5,45.0,1.0,7.5,193.5,658.42,536.46
2016,2,1,16,30,616.0,40.0,1.0,7.0,148.0,584.47,477.85
2016,2,1,16,45,521.5,32.5,1.0,6.5,105.0,480.59,391.53
2016,2,1,17,0,427.0,25.0,1.0,6.0,62.0,382.1,289.81
2016,2,1,17,15,213.5,12.5,1.0,5.5,31.0,184.94,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
