Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,207.39,132.97
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,75.29,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,13.31,2.7
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,27.33,18.34
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,33.54,24.6
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,43.26,33.7
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,47.5,37.66
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,68.87,44.6
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,117.87,68.59
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,175.82,111.97
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,243.48,167.75
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,320.66,233.66
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,387.45,293.1
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,453.17,350.26
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,515.9,403.06
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,578.07,453.38
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,637.31,499.91
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,694.98,543.69
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,748.1,583.02
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,798.88,618.14
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,843.78,647.09
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,885.52,673.55
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,922.27,696.98
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,955.51,717.91
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,980.91,733.58
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,1002.28,746.68
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,1019.13,756.0
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,1031.91,762.71
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,1036.08,762.55
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,1036.09,759.95
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,1028.93,754.36
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,1017.78,746.47
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,1007.16,740.27
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,981.46,724.53
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,947.15,703.6
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,909.78,680.61
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,856.02,646.21
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,800.45,609.97
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,739.76,570.86
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,672.8,525.29
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,575.77,455.09
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,482.57,383.77
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,362.79,287.25
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,247.47,164.76
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,93.04,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,8.54,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,19.33,7.73
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,30.4,21.05
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,37.21,27.81
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,43.97,34.21
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,48.43,38.34
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,68.48,42.91
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,122.96,70.74
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,185.91,118.26
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,246.36,170.14
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,309.41,225.9
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,371.51,280.74
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,435.01,335.28
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,495.87,386.74
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,556.48,436.26
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,611.49,479.53
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,667.04,521.75
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,717.78,559.78
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,766.4,594.42
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,810.07,622.8
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,850.98,648.95
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,886.41,670.97
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,918.53,690.49
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,942.33,704.65
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,962.22,716.37
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,977.02,725.34
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,987.93,731.94
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,992.37,734.53
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,1004.4,742.24
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,996.65,737.24
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,985.01,730.17
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,876.26,659.42
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,748.73,574.76
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,820.66,626.98
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,867.56,658.59
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,818.1,625.06
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,766.83,590.99
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,708.3,553.3
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,643.73,509.2
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,559.17,447.46
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,477.67,384.24
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,365.03,291.94
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,258.46,180.09
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,97.03,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,9.39,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,20.97,9.84
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,32.83,23.18
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,41.17,31.26
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,49.35,38.91
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,53.93,43.13
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,74.02,47.79
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,127.16,75.76
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,185.2,119.36
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,244.04,169.47
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,305.72,223.55
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,350.59,266.45
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,376.51,291.44
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,458.51,356.06
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,550.33,427.05
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,607.44,470.59
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,663.92,512.43
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,604.59,466.84
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,507.95,392.49
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,531.22,409.52
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,553.69,424.67
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,621.82,475.17
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,710.61,538.12
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,663.87,503.16
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,629.2,477.35
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,830.68,622.16
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,992.75,723.46
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,995.56,722.32
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,1006.0,728.67
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,999.21,723.04
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,988.52,715.43
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,965.28,701.32
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,938.55,685.26
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,904.65,667.94
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,867.85,648.4
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,823.84,623.42
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,772.27,592.35
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,707.45,550.56
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,642.67,506.65
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,563.73,449.95
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,487.18,391.16
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,375.47,299.65
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,271.69,194.19
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,102.17,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,9.39,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,23.01,12.18
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,36.04,26.13
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,50.42,39.58
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,64.39,52.42
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,77.88,64.54
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,98.42,74.96
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,132.05,96.59
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,168.75,124.76
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,196.77,151.18
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,217.99,171.72
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,286.43,224.31
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,377.94,296.72
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,396.79,314.57
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,396.45,315.77
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,452.36,359.97
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,513.67,407.42
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,546.42,432.64
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,577.95,456.72
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,640.11,503.22
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,692.62,542.01
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,731.86,571.33
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,770.37,600.06
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,876.99,677.55
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,959.61,734.29
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,823.75,640.76
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,632.12,497.67
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,825.02,648.46
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,998.85,770.39
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,989.85,765.09
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,976.97,759.09
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,958.8,748.56
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,937.02,735.56
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,717.24,578.55
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,488.76,401.92
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,387.96,322.77
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,310.07,258.85
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,503.94,422.44
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,649.55,535.69
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,564.17,466.81
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,481.95,399.15
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,372.11,305.72
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,271.56,203.45
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,101.39,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,17.07,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,23.0,12.93
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,29.51,20.65
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,35.61,26.56
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,41.65,32.19
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,49.06,38.94
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,71.61,43.31
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,129.06,73.6
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,190.29,120.32
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,252.0,173.91
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,315.91,231.11
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,349.07,268.19
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,345.88,272.01
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,386.37,305.4
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,426.94,337.57
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,456.06,359.55
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,482.63,378.81
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,519.07,405.26
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,555.81,431.21
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,718.49,551.46
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,864.65,649.91
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,838.86,630.43
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,777.91,587.84
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,885.39,662.78
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,968.83,715.95
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,856.28,640.5
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,686.94,521.29
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,747.57,567.67
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,787.84,597.25
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,801.22,607.19
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,811.11,614.3
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,770.18,587.56
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,727.35,559.31
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,685.21,531.85
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,641.61,502.79
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,734.71,571.75
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,801.47,618.07
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,738.16,576.1
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,674.42,533.62
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,600.2,480.43
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,522.39,420.94
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,410.98,331.1
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,308.84,232.49
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,146.79,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,13.75,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,26.35,16.17
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,38.67,28.86
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,52.68,42.02
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,65.77,54.13
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,77.79,65.0
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,100.04,74.71
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,137.01,96.93
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,179.19,129.39
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,202.41,155.66
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,207.23,165.41
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,270.2,214.65
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,345.81,274.74
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,417.77,332.16
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,501.72,398.49
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,501.27,397.94
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,480.7,381.0
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,439.99,349.36
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,399.36,316.64
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,359.56,285.72
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,328.23,260.77
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,383.3,304.77
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,458.78,363.15
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,547.14,431.94
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,659.14,515.89
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,707.35,552.25
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,776.51,603.08
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,893.3,687.34
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,992.32,753.59
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,870.96,670.38
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,730.43,570.58
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,706.33,555.56
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,680.03,537.69
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,594.2,475.82
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,530.77,429.16
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,304.42,250.9
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,81.02,63.18
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,69.19,53.86
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,57.34,43.95
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,45.42,33.69
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,33.91,23.61
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,23.53,14.38
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,13.18,4.87
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.57,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,7.26,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,13.93,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,23.32,14.28
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,32.6,23.52
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,37.41,28.19
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,46.03,36.06
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,50.16,39.78
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,76.26,45.28
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,134.59,76.77
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,196.67,124.43
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,259.37,178.64
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,324.14,236.05
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,387.84,292.43
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,451.5,347.14
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,512.95,398.54
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,572.29,446.5
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,629.12,490.37
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,684.8,531.84
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,735.55,568.39
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,784.05,600.9
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,830.14,630.48
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,873.79,658.0
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,910.61,680.49
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,944.0,700.43
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,968.31,713.75
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,988.58,724.51
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,904.31,668.38
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,781.21,583.83
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,764.76,573.76
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,745.42,560.38
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,888.78,658.71
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,1008.43,730.98
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,984.89,713.35
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,957.82,696.06
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,923.83,676.63
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,886.9,655.14
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,835.3,623.61
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,788.5,594.68
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,724.16,555.5
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,659.77,514.27
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,569.14,450.82
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,481.82,385.82
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,372.91,298.87
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,272.59,209.76
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,135.03,7.54
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.24,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,19.0,0.0
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,28.45,18.77
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,37.46,27.78
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,47.91,37.49
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,58.07,46.69
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,68.06,55.6
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,93.32,65.1
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,138.54,92.32
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,186.68,129.68
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,237.36,173.03
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,289.39,218.39
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,364.67,278.59
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,457.94,354.47
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,519.86,407.69
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,581.13,458.88
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,639.58,506.43
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,696.62,551.6
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,748.51,591.6
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,797.99,626.87
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,843.37,658.64
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,885.82,688.12
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,921.84,712.59
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,954.28,734.48
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,979.22,751.18
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,1000.09,765.19
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,1015.46,775.56
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,1026.71,783.3
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,909.85,703.51
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,753.92,590.29
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,901.42,703.08
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,1010.57,780.04
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,870.84,682.77
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,699.99,559.02
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,696.26,560.63
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,688.69,557.82
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,579.75,474.45
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,454.81,376.53
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,414.82,345.99
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,374.35,313.73
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,467.19,389.58
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,533.55,437.11
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,429.27,350.02
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,333.09,262.2
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,163.11,37.94
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,8.11,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,15.64,1.56
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,23.3,14.39
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,30.93,21.85
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,38.52,28.95
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,43.39,33.44
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,46.78,36.45
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,74.35,42.03
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,142.63,91.68
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,185.05,133.39
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,240.76,170.53
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,325.41,235.09
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,387.66,289.74
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,450.17,343.24
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,511.25,394.65
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,571.79,444.08
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,628.45,489.2
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,683.42,531.87
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,734.95,571.07
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,784.28,606.31
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,827.91,636.82
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,868.5,665.15
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,835.04,641.83
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,765.07,590.24
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,755.23,583.63
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,740.42,572.8
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,724.58,563.21
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,724.32,564.38
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,713.06,557.78
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,699.44,549.6
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,461.09,369.48
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,203.86,162.62
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,289.12,234.12
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,357.78,290.58
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,273.85,223.02
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,173.85,140.88
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,144.29,116.82
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,114.97,92.41
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,98.62,78.98
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,82.16,65.19
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,66.74,51.93
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,51.11,38.28
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,35.08,24.22
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,19.81,10.64
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.88,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.56,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,10.69,3.63
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,16.46,9.1
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,23.5,15.6
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,30.55,22.03
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,37.61,28.43
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,44.69,33.07
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,38.45,27.62
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,32.24,22.19
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,68.51,53.08
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,103.83,82.58
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,107.54,85.22
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,111.21,87.89
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,99.86,78.3
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,88.29,68.57
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,187.59,150.15
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,291.38,232.54
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,351.5,279.76
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,428.74,339.57
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,445.44,352.19
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,461.82,364.96
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,412.67,326.83
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,374.78,297.04
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,397.57,315.39
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,421.13,333.94
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,419.93,332.78
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,418.32,331.48
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,318.58,253.74
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,201.2,160.15
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,127.65,101.06
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,58.97,44.19
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,81.12,62.96
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,105.79,83.66
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,121.62,97.19
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,139.19,112.21
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,102.19,81.49
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,66.24,51.33
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,56.85,43.51
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,48.03,35.99
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,38.87,28.07
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,29.73,20.05
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,21.02,12.35
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,12.34,4.59
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.16,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
