Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.65,9.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,0.6,10.0,13.0,10.7,1.5
2016,3,4,7,15,0.0,27.5,0.65,10.0,27.5,22.72,14.26
2016,3,4,7,30,0.0,42.0,0.7,10.0,42.0,34.49,25.35
2016,3,4,7,45,0.0,58.0,0.75,10.5,58.0,47.11,37.0
2016,3,4,8,0,0.0,74.0,0.8,11.0,74.0,59.61,48.34
2016,3,4,8,15,0.0,91.0,0.95,11.0,91.0,72.71,60.09
2016,3,4,8,30,0.0,108.0,1.1,11.0,108.0,86.12,68.71
2016,3,4,8,45,0.0,116.0,1.25,11.5,116.0,93.53,74.68
2016,3,4,9,0,0.0,124.0,1.4,12.0,124.0,100.77,80.42
2016,3,4,9,15,1.5,143.5,1.5,12.0,144.5,117.25,93.94
2016,3,4,9,30,3.0,163.0,1.6,12.0,165.0,134.21,107.74
2016,3,4,9,45,13.0,190.0,1.75,12.5,197.5,160.79,129.02
2016,3,4,10,0,23.0,217.0,1.9,13.0,230.0,189.13,151.62
2016,3,4,10,15,21.0,224.0,1.95,13.0,236.5,196.71,157.58
2016,3,4,10,30,19.0,231.0,2.0,13.0,243.0,203.99,163.3
2016,3,4,10,45,11.0,203.0,2.1,13.5,210.0,177.34,141.26
2016,3,4,11,0,3.0,175.0,2.2,14.0,177.0,149.25,118.03
2016,3,4,11,15,1.5,100.0,2.1,14.0,101.0,84.44,64.83
2016,3,4,11,30,0.0,25.0,2.0,14.0,25.0,20.74,11.78
2016,3,4,11,45,0.0,59.0,1.95,14.0,59.0,49.07,35.49
2016,3,4,12,0,0.0,93.0,1.9,14.0,93.0,77.52,59.06
2016,3,4,12,15,0.0,118.0,1.95,14.0,118.0,99.05,76.75
2016,3,4,12,30,0.0,143.0,2.0,14.0,143.0,121.08,94.77
2016,3,4,12,45,0.0,91.5,2.05,14.0,91.5,76.26,57.94
2016,3,4,13,0,0.0,40.0,2.1,14.0,40.0,33.22,22.23
2016,3,4,13,15,0.0,39.5,2.15,14.0,39.5,32.8,21.91
2016,3,4,13,30,0.0,39.0,2.2,14.0,39.0,32.37,21.58
2016,3,4,13,45,0.0,37.0,2.25,14.0,37.0,30.7,20.2
2016,3,4,14,0,0.0,35.0,2.3,14.0,35.0,29.02,18.83
2016,3,4,14,15,54.0,155.5,2.25,13.5,188.0,201.43,164.18
2016,3,4,14,30,108.0,276.0,2.2,13.0,341.0,395.55,320.33
2016,3,4,14,45,68.5,243.5,2.15,13.0,284.0,320.44,259.55
2016,3,4,15,0,29.0,211.0,2.1,13.0,227.0,245.31,198.76
2016,3,4,15,15,14.5,157.0,1.95,12.5,165.0,155.23,125.59
2016,3,4,15,30,0.0,103.0,1.8,12.0,103.0,87.86,69.29
2016,3,4,15,45,0.0,54.5,1.7,12.0,54.5,45.12,33.2
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,0.5,3.05,12.0,0.5,0.41,0.0
2016,3,5,7,30,0.0,1.0,3.2,12.0,1.0,0.82,0.0
2016,3,5,7,45,0.0,2.0,3.4,12.5,2.0,1.64,0.0
2016,3,5,8,0,0.0,3.0,3.6,13.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,3.75,13.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,3.9,13.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,45.0,4.05,13.5,45.0,37.21,26.32
2016,3,5,9,0,0.0,85.0,4.2,14.0,85.0,70.39,54.34
2016,3,5,9,15,0.0,57.5,4.25,14.0,57.5,47.64,34.91
2016,3,5,9,30,0.0,30.0,4.3,14.0,30.0,24.81,15.46
2016,3,5,9,45,0.0,61.0,4.35,14.0,61.0,50.6,37.21
2016,3,5,10,0,0.0,92.0,4.4,14.0,92.0,76.52,58.85
2016,3,5,10,15,0.0,90.0,4.35,14.0,90.0,74.87,57.33
2016,3,5,10,30,0.0,88.0,4.3,14.0,88.0,73.22,55.84
2016,3,5,10,45,0.0,70.0,4.3,14.5,70.0,58.2,43.13
2016,3,5,11,0,0.0,52.0,4.3,15.0,52.0,43.19,30.5
2016,3,5,11,15,0.0,34.5,4.3,15.0,34.5,28.63,18.32
2016,3,5,11,30,0.0,17.0,4.3,15.0,17.0,14.1,6.15
2016,3,5,11,45,4.0,112.0,4.35,15.0,115.0,96.88,74.98
2016,3,5,12,0,8.0,207.0,4.4,15.0,213.0,184.1,146.09
2016,3,5,12,15,7.0,201.0,4.4,15.0,206.5,178.69,141.54
2016,3,5,12,30,6.0,195.0,4.4,15.0,200.0,173.12,137.02
2016,3,5,12,45,3.0,124.5,4.4,15.0,127.0,107.67,83.67
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,44.9,31.8
2016,3,5,13,15,0.0,52.5,4.35,14.5,52.5,43.64,30.87
2016,3,5,13,30,0.0,51.0,4.3,14.0,51.0,42.37,29.91
2016,3,5,13,45,0.0,47.5,4.25,14.0,47.5,39.44,27.5
2016,3,5,14,0,0.0,44.0,4.2,14.0,44.0,36.51,25.09
2016,3,5,14,15,0.5,104.5,4.45,14.0,105.0,88.13,68.32
2016,3,5,14,30,1.0,165.0,4.7,14.0,166.0,145.67,116.14
2016,3,5,14,45,0.5,97.0,4.95,14.0,97.5,81.58,63.08
2016,3,5,15,0,0.0,29.0,5.2,14.0,29.0,23.99,14.71
2016,3,5,15,15,0.0,18.5,5.5,13.5,18.5,15.28,7.38
2016,3,5,15,30,0.0,8.0,5.8,13.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,6.1,13.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,6.4,13.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.3,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.2,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,15.5,1.3,7.5,21.0,13.23,0.0
2016,3,6,7,0,145.0,31.0,1.4,8.0,42.0,23.91,12.84
2016,3,6,7,15,265.0,45.5,1.6,8.5,84.5,34.9,25.26
2016,3,6,7,30,385.0,60.0,1.8,9.0,127.0,45.79,35.66
2016,3,6,7,45,461.5,70.0,2.05,9.5,176.0,55.48,44.71
2016,3,6,8,0,538.0,80.0,2.3,10.0,225.0,62.3,50.95
2016,3,6,8,15,388.5,111.5,2.4,10.0,227.0,79.96,66.84
2016,3,6,8,30,239.0,143.0,2.5,10.0,229.0,112.95,86.05
2016,3,6,8,45,218.5,166.5,2.7,10.5,253.0,148.17,111.75
2016,3,6,9,0,198.0,190.0,2.9,11.0,277.0,181.95,140.1
2016,3,6,9,15,107.0,189.0,2.95,11.0,237.0,177.15,140.4
2016,3,6,9,30,16.0,188.0,3.0,11.0,197.0,157.87,127.54
2016,3,6,9,45,15.5,198.0,3.1,11.5,207.0,168.14,135.7
2016,3,6,10,0,15.0,208.0,3.2,12.0,217.0,178.33,143.67
2016,3,6,10,15,70.5,254.0,3.2,12.0,298.5,249.74,201.7
2016,3,6,10,30,126.0,300.0,3.2,12.0,380.0,333.13,268.72
2016,3,6,10,45,342.0,263.0,3.25,12.0,491.5,449.55,363.03
2016,3,6,11,0,558.0,226.0,3.3,12.0,603.0,589.72,474.26
2016,3,6,11,15,424.0,278.0,3.35,12.0,569.0,576.85,462.57
2016,3,6,11,30,290.0,330.0,3.4,12.0,535.0,541.34,433.53
2016,3,6,11,45,207.5,341.5,3.45,12.0,489.5,492.82,395.28
2016,3,6,12,0,125.0,353.0,3.5,12.0,444.0,449.33,359.93
2016,3,6,12,15,64.5,267.0,3.55,12.0,314.0,303.34,244.61
2016,3,6,12,30,4.0,181.0,3.6,12.0,184.0,158.56,126.21
2016,3,6,12,45,3.5,176.5,3.7,12.5,179.0,154.55,122.96
2016,3,6,13,0,3.0,172.0,3.8,13.0,174.0,150.47,119.45
2016,3,6,13,15,2.5,169.0,3.85,12.5,170.5,147.7,117.48
2016,3,6,13,30,2.0,166.0,3.9,12.0,167.0,144.9,115.5
2016,3,6,13,45,1.0,139.0,4.0,12.0,139.5,119.46,94.59
2016,3,6,14,0,0.0,112.0,4.1,12.0,112.0,94.24,73.72
2016,3,6,14,15,14.5,176.0,4.1,11.5,185.0,168.94,136.84
2016,3,6,14,30,29.0,240.0,4.1,11.0,258.0,271.42,221.87
2016,3,6,14,45,14.5,182.0,4.1,11.0,191.0,177.29,144.29
2016,3,6,15,0,0.0,124.0,4.1,11.0,124.0,106.48,84.9
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,94.22,74.97
2016,3,6,15,30,0.0,97.0,3.9,10.0,97.0,81.96,64.89
2016,3,6,15,45,0.0,55.5,3.85,10.0,55.5,45.96,34.16
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,11.54,4.4
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,9.88,2.99
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,8.22,1.57
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,6.57,0.11
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,4.92,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.28,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.64,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.82,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,45,79.5,13.5,1.6,5.5,19.5,11.52,0.0
2016,3,7,7,0,159.0,27.0,1.8,6.0,39.0,20.87,11.25
2016,3,7,7,15,211.5,44.5,1.9,6.0,74.0,33.91,24.74
2016,3,7,7,30,264.0,62.0,2.0,6.0,109.0,46.55,36.84
2016,3,7,7,45,296.0,79.0,2.15,6.5,147.5,58.31,47.86
2016,3,7,8,0,328.0,96.0,2.3,7.0,186.0,69.65,58.25
2016,3,7,8,15,348.5,112.5,2.4,7.0,225.0,80.13,67.76
2016,3,7,8,30,369.0,129.0,2.5,7.0,264.0,107.83,79.11
2016,3,7,8,45,293.5,160.0,2.65,7.5,276.5,152.56,113.39
2016,3,7,9,0,218.0,191.0,2.8,8.0,289.0,186.58,144.59
2016,3,7,9,15,237.5,209.5,2.85,8.0,325.5,224.35,176.45
2016,3,7,9,30,257.0,228.0,2.9,8.0,362.0,265.56,211.72
2016,3,7,9,45,287.5,241.0,3.0,8.5,401.0,309.14,248.35
2016,3,7,10,0,318.0,254.0,3.1,9.0,440.0,356.3,287.67
2016,3,7,10,15,241.0,279.5,3.1,9.0,425.0,359.6,292.06
2016,3,7,10,30,164.0,305.0,3.1,9.0,410.0,358.12,291.36
2016,3,7,10,45,175.0,317.5,3.15,9.5,433.5,390.06,316.83
2016,3,7,11,0,186.0,330.0,3.2,10.0,457.0,423.05,342.67
2016,3,7,11,15,173.0,339.5,3.2,10.0,460.0,437.33,353.71
2016,3,7,11,30,160.0,349.0,3.2,10.0,463.0,450.1,363.47
2016,3,7,11,45,124.5,347.5,3.25,10.0,437.0,432.85,349.33
2016,3,7,12,0,89.0,346.0,3.3,10.0,411.0,397.32,320.83
2016,3,7,12,15,87.0,346.0,3.3,10.0,410.0,402.62,325.19
2016,3,7,12,30,85.0,346.0,3.3,10.0,409.0,407.5,329.08
2016,3,7,12,45,98.5,347.0,3.3,10.5,419.0,427.47,344.73
2016,3,7,13,0,112.0,348.0,3.3,11.0,429.0,447.96,360.67
2016,3,7,13,15,66.0,302.5,3.25,11.0,350.0,359.38,290.17
2016,3,7,13,30,20.0,257.0,3.2,11.0,271.0,249.82,201.61
2016,3,7,13,45,244.5,254.0,3.15,11.0,415.5,534.73,435.15
2016,3,7,14,0,469.0,251.0,3.1,11.0,560.0,785.16,627.39
2016,3,7,14,15,495.5,229.5,3.0,11.0,543.0,793.19,632.86
2016,3,7,14,30,522.0,208.0,2.9,11.0,526.0,798.07,638.07
2016,3,7,14,45,452.5,213.5,2.85,11.5,478.0,734.43,589.49
2016,3,7,15,0,383.0,219.0,2.8,12.0,430.0,648.47,524.56
2016,3,7,15,15,226.5,211.5,2.55,11.5,334.0,484.37,396.47
2016,3,7,15,30,70.0,204.0,2.3,11.0,238.0,283.53,233.56
2016,3,7,15,45,160.0,183.0,2.1,11.0,250.0,364.64,303.75
2016,3,7,16,0,250.0,162.0,1.9,11.0,262.0,439.72,366.3
2016,3,7,16,15,462.0,116.0,1.7,10.5,271.0,582.72,483.67
2016,3,7,16,30,674.0,70.0,1.5,10.0,280.0,697.5,570.19
2016,3,7,16,45,626.5,62.0,1.35,9.5,230.5,623.84,512.77
2016,3,7,17,0,579.0,54.0,1.2,9.0,181.0,551.71,455.93
2016,3,7,17,15,486.0,45.5,1.2,8.5,132.5,448.13,372.05
2016,3,7,17,30,393.0,37.0,1.2,8.0,84.0,351.69,287.87
2016,3,7,17,45,238.5,24.0,1.3,7.5,48.0,215.27,146.52
2016,3,7,18,0,84.0,11.0,1.4,7.0,12.0,57.68,0.0
2016,3,7,18,15,42.0,5.5,1.4,6.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,14.5,1.15,5.0,27.5,12.38,0.0
2016,3,8,7,0,309.0,29.0,1.2,6.0,55.0,23.96,14.29
2016,3,8,7,15,419.5,39.5,1.15,6.5,101.0,32.2,23.28
2016,3,8,7,30,530.0,50.0,1.1,7.0,147.0,40.35,31.16
2016,3,8,7,45,569.5,61.5,1.05,7.5,195.0,48.74,39.03
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,56.81,46.4
2016,3,8,8,15,653.0,79.0,0.95,8.0,292.5,60.37,49.61
2016,3,8,8,30,697.0,85.0,0.9,8.0,342.0,93.78,57.86
2016,3,8,8,45,492.0,135.0,0.85,8.5,328.0,156.67,107.27
2016,3,8,9,0,287.0,185.0,0.8,9.0,314.0,194.37,146.5
2016,3,8,9,15,443.5,165.5,0.9,9.0,388.0,242.81,181.99
2016,3,8,9,30,600.0,146.0,1.0,9.0,462.0,312.32,237.48
2016,3,8,9,45,601.5,158.5,1.1,9.5,494.5,365.87,284.38
2016,3,8,10,0,603.0,171.0,1.2,10.0,527.0,418.99,329.73
2016,3,8,10,15,545.5,203.5,1.2,10.0,539.0,455.89,361.48
2016,3,8,10,30,488.0,236.0,1.2,10.0,551.0,489.38,388.93
2016,3,8,10,45,341.5,284.0,1.3,10.5,508.5,468.5,372.94
2016,3,8,11,0,195.0,332.0,1.4,11.0,466.0,430.69,342.66
2016,3,8,11,15,136.5,333.0,1.4,10.5,428.0,405.42,323.43
2016,3,8,11,30,78.0,334.0,1.4,10.0,390.0,362.08,289.49
2016,3,8,11,45,105.5,346.5,1.4,10.0,423.5,403.2,322.26
2016,3,8,12,0,133.0,359.0,1.4,10.0,457.0,461.38,367.06
2016,3,8,12,15,147.0,360.5,1.45,9.5,469.0,485.3,386.15
2016,3,8,12,30,161.0,362.0,1.5,9.0,481.0,509.61,405.86
2016,3,8,12,45,190.0,357.0,1.55,9.0,496.0,541.14,430.82
2016,3,8,13,0,219.0,352.0,1.6,9.0,511.0,573.21,456.08
2016,3,8,13,15,124.0,315.0,1.65,9.0,404.5,449.31,360.33
2016,3,8,13,30,29.0,278.0,1.7,9.0,298.0,299.87,241.7
2016,3,8,13,45,54.5,291.5,1.8,9.0,328.0,344.03,278.92
2016,3,8,14,0,80.0,305.0,1.9,9.0,358.0,389.75,316.21
2016,3,8,14,15,53.0,272.0,1.85,8.5,306.5,328.31,267.48
2016,3,8,14,30,26.0,239.0,1.8,8.0,255.0,245.55,200.98
2016,3,8,14,45,13.0,163.5,1.75,8.0,171.5,156.86,128.13
2016,3,8,15,0,0.0,88.0,1.7,8.0,88.0,73.16,57.34
2016,3,8,15,15,0.0,110.0,1.65,8.0,110.0,93.6,75.08
2016,3,8,15,30,0.0,132.0,1.6,8.0,132.0,116.16,94.47
2016,3,8,15,45,20.0,145.5,1.6,8.0,154.0,151.31,125.48
2016,3,8,16,0,40.0,159.0,1.6,8.0,176.0,205.42,172.09
2016,3,8,16,15,34.5,140.0,1.45,7.5,153.0,180.48,151.34
2016,3,8,16,30,29.0,121.0,1.3,7.0,130.0,155.71,130.61
2016,3,8,16,45,22.0,100.5,1.2,7.0,106.5,127.69,106.41
2016,3,8,17,0,15.0,80.0,1.1,7.0,83.0,89.57,73.06
2016,3,8,17,15,7.5,59.5,1.0,6.5,61.0,63.21,49.57
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,36.49,25.57
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,19.41,8.71
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.12,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.0,26.5,12.87,0.0
2016,3,9,7,0,231.0,33.0,1.4,7.0,53.0,25.58,15.97
2016,3,9,7,15,337.0,45.0,1.4,7.0,97.0,36.49,27.13
2016,3,9,7,30,443.0,57.0,1.4,7.0,141.0,45.61,35.97
2016,3,9,7,45,221.5,39.5,1.45,7.5,81.5,29.55,21.51
2016,3,9,8,0,0.0,22.0,1.5,8.0,22.0,18.12,11.03
2016,3,9,8,15,0.0,26.5,1.5,8.0,26.5,21.85,14.46
2016,3,9,8,30,0.0,31.0,1.5,8.0,31.0,25.59,16.86
2016,3,9,8,45,0.0,43.5,1.5,8.5,43.5,35.97,25.81
2016,3,9,9,0,0.0,56.0,1.5,9.0,56.0,46.38,34.67
2016,3,9,9,15,0.0,76.5,1.5,9.0,76.5,63.5,49.26
2016,3,9,9,30,0.0,97.0,1.5,9.0,97.0,80.48,63.57
2016,3,9,9,45,0.0,108.0,1.55,9.5,108.0,89.61,70.98
2016,3,9,10,0,0.0,119.0,1.6,10.0,119.0,98.84,78.41
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,124.28,99.47
2016,3,9,10,30,3.0,178.0,1.7,10.0,180.0,150.31,120.8
2016,3,9,10,45,4.0,185.5,1.8,10.5,188.5,157.99,126.69
2016,3,9,11,0,5.0,193.0,1.9,11.0,197.0,165.85,132.76
2016,3,9,11,15,4.5,186.0,1.95,11.0,189.5,160.23,128.04
2016,3,9,11,30,4.0,179.0,2.0,11.0,182.0,154.43,123.22
2016,3,9,11,45,2.0,162.5,2.05,11.5,164.0,138.97,110.24
2016,3,9,12,0,0.0,146.0,2.1,12.0,146.0,123.23,97.06
2016,3,9,12,15,5.0,186.0,2.15,12.0,190.0,163.21,129.95
2016,3,9,12,30,10.0,226.0,2.2,12.0,234.0,204.76,163.7
2016,3,9,12,45,23.5,265.5,2.25,12.5,283.5,255.57,204.5
2016,3,9,13,0,37.0,305.0,2.3,13.0,333.0,329.02,262.37
2016,3,9,13,15,18.5,206.5,2.3,13.0,220.5,197.87,157.85
2016,3,9,13,30,0.0,108.0,2.3,13.0,108.0,90.56,69.97
2016,3,9,13,45,5.0,161.0,2.35,13.5,164.5,143.54,113.83
2016,3,9,14,0,10.0,214.0,2.4,14.0,221.0,199.99,159.65
2016,3,9,14,15,8.5,205.0,2.4,14.0,211.0,190.89,152.37
2016,3,9,14,30,7.0,196.0,2.4,14.0,201.0,181.78,145.23
2016,3,9,14,45,14.0,203.0,2.4,14.0,211.5,197.65,158.79
2016,3,9,15,0,21.0,210.0,2.4,14.0,222.0,214.32,172.97
2016,3,9,15,15,20.0,195.0,2.3,14.0,206.0,199.79,161.5
2016,3,9,15,30,19.0,180.0,2.2,14.0,190.0,185.26,150.05
2016,3,9,15,45,9.5,143.5,2.1,14.0,148.5,138.97,111.9
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,93.63,73.95
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,80.9,63.59
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,68.15,52.98
2016,3,9,16,45,0.0,65.5,1.4,12.5,65.5,55.88,42.61
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,43.55,31.98
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,31.83,21.7
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,20.62,11.76
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,11.94,3.3
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,10.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,2.0,2.45,11.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,4.0,2.55,11.5,4.0,3.28,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.11,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,4.93,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,5.76,0.0
2016,3,10,8,45,0.0,18.5,2.75,12.0,18.5,15.26,7.54
2016,3,10,9,0,0.0,30.0,2.8,12.0,30.0,24.79,15.7
2016,3,10,9,15,0.0,25.0,2.8,12.0,25.0,20.66,12.09
2016,3,10,9,30,0.0,20.0,2.8,12.0,20.0,16.53,8.51
2016,3,10,9,45,0.0,44.0,2.8,12.5,44.0,36.46,25.41
2016,3,10,10,0,0.0,68.0,2.8,13.0,68.0,56.48,42.15
2016,3,10,10,15,0.0,73.5,2.75,13.0,73.5,61.1,45.92
2016,3,10,10,30,0.0,79.0,2.7,13.0,79.0,65.72,49.69
2016,3,10,10,45,0.0,66.0,2.7,13.0,66.0,54.88,40.55
2016,3,10,11,0,0.0,53.0,2.7,13.0,53.0,44.05,31.43
2016,3,10,11,15,0.0,83.5,2.7,13.0,83.5,69.56,52.69
2016,3,10,11,30,0.0,114.0,2.7,13.0,114.0,95.37,74.0
2016,3,10,11,45,0.0,115.5,2.7,13.5,115.5,96.73,74.9
2016,3,10,12,0,0.0,117.0,2.7,14.0,117.0,98.1,75.85
2016,3,10,12,15,0.0,109.5,2.65,14.0,109.5,91.71,70.58
2016,3,10,12,30,0.0,102.0,2.6,14.0,102.0,85.29,65.3
2016,3,10,12,45,0.5,129.0,2.6,14.0,129.5,109.27,85.05
2016,3,10,13,0,1.0,156.0,2.6,14.0,157.0,133.9,105.21
2016,3,10,13,15,0.5,102.5,2.5,14.0,103.0,86.24,66.15
2016,3,10,13,30,0.0,49.0,2.4,14.0,49.0,40.73,28.48
2016,3,10,13,45,0.0,55.0,2.3,14.0,55.0,45.71,32.71
2016,3,10,14,0,0.0,61.0,2.2,14.0,61.0,50.7,36.93
2016,3,10,14,15,0.0,56.0,2.05,13.5,56.0,46.51,33.56
2016,3,10,14,30,0.0,51.0,1.9,13.0,51.0,42.32,30.18
2016,3,10,14,45,0.0,41.0,1.8,13.0,41.0,33.98,23.21
2016,3,10,15,0,0.0,31.0,1.7,13.0,31.0,25.66,16.22
2016,3,10,15,15,0.0,33.0,1.55,13.0,33.0,27.3,17.68
2016,3,10,15,30,0.0,35.0,1.4,13.0,35.0,28.94,19.15
2016,3,10,15,45,0.0,45.0,1.3,13.0,45.0,37.23,26.31
2016,3,10,16,0,0.0,55.0,1.2,13.0,55.0,45.53,33.51
2016,3,10,16,15,0.0,48.0,1.05,12.5,48.0,39.69,28.66
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,33.87,23.77
2016,3,10,16,45,0.0,33.5,0.8,12.0,33.5,27.64,18.39
2016,3,10,17,0,0.0,26.0,0.7,12.0,26.0,21.42,12.95
2016,3,10,17,15,0.0,19.0,0.7,11.5,19.0,15.63,7.84
2016,3,10,17,30,0.0,12.0,0.7,11.0,12.0,9.86,2.71
2016,3,10,17,45,0.0,7.0,0.7,11.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.9,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,2.95,10.5,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,3.0,10.0,9.0,7.39,1.05
2016,3,11,7,45,0.0,12.0,3.1,10.0,12.0,9.86,3.34
2016,3,11,8,0,0.0,15.0,3.2,10.0,15.0,12.34,5.62
2016,3,11,8,15,0.0,18.0,3.05,10.0,18.0,14.83,7.88
2016,3,11,8,30,0.0,21.0,2.9,10.0,21.0,17.31,9.45
2016,3,11,8,45,0.0,33.0,2.8,10.0,33.0,27.26,18.05
2016,3,11,9,0,0.0,45.0,2.7,10.0,45.0,37.23,26.6
2016,3,11,9,15,0.0,49.5,2.85,9.5,49.5,41.0,29.79
2016,3,11,9,30,0.0,54.0,3.0,9.0,54.0,44.76,32.99
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,78.15,61.41
2016,3,11,10,0,0.0,134.0,3.3,9.0,134.0,111.19,89.16
2016,3,11,10,15,0.0,74.5,3.25,9.0,74.5,61.94,47.32
2016,3,11,10,30,0.0,15.0,3.2,9.0,15.0,12.43,5.01
2016,3,11,10,45,5.0,118.0,3.15,9.0,121.5,101.51,80.71
2016,3,11,11,0,10.0,221.0,3.1,9.0,228.0,193.17,156.67
2016,3,11,11,15,5.0,155.5,2.85,9.0,159.0,134.24,107.59
2016,3,11,11,30,0.0,90.0,2.6,9.0,90.0,75.03,57.98
2016,3,11,11,45,4.5,154.0,2.4,9.0,157.5,133.52,107.01
2016,3,11,12,0,9.0,218.0,2.2,9.0,225.0,194.37,156.99
2016,3,11,12,15,6.0,193.5,2.05,9.0,198.5,170.69,137.31
2016,3,11,12,30,3.0,169.0,1.9,9.0,172.0,146.67,117.5
2016,3,11,12,45,4.0,178.0,1.8,9.5,182.0,156.11,125.14
2016,3,11,13,0,5.0,187.0,1.7,10.0,192.0,165.77,132.86
2016,3,11,13,15,3.0,171.5,1.75,10.0,174.5,150.18,120.1
2016,3,11,13,30,1.0,156.0,1.8,10.0,157.0,134.46,107.22
2016,3,11,13,45,190.0,223.0,1.9,10.0,351.5,444.05,362.71
2016,3,11,14,0,379.0,290.0,2.0,10.0,546.0,717.11,570.98
2016,3,11,14,15,286.5,292.5,2.15,10.0,481.5,631.83,504.94
2016,3,11,14,30,194.0,295.0,2.3,10.0,417.0,523.21,422.59
2016,3,11,14,45,97.0,206.5,2.5,10.0,267.5,322.69,265.09
2016,3,11,15,0,0.0,118.0,2.7,10.0,118.0,100.46,79.74
2016,3,11,15,15,0.0,80.5,2.7,9.5,80.5,66.87,51.84
2016,3,11,15,30,0.0,43.0,2.7,9.0,43.0,35.59,25.2
2016,3,11,15,45,0.0,29.0,2.7,9.0,29.0,23.95,15.21
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,12.36,5.16
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,10.71,3.75
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,9.05,2.33
2016,3,11,16,45,281.5,35.0,2.25,8.0,101.0,300.19,261.33
2016,3,11,17,0,563.0,59.0,2.1,8.0,191.0,544.62,460.36
2016,3,11,17,15,475.0,50.5,2.0,7.5,142.5,445.03,375.59
2016,3,11,17,30,387.0,42.0,1.9,7.0,94.0,351.9,293.42
2016,3,11,17,45,193.5,29.5,1.8,7.0,55.5,194.92,148.59
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,14.51,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,7.26,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,2.45,7.5,2.5,2.05,0.0
2016,3,12,7,0,0.0,5.0,2.6,8.0,5.0,4.1,0.0
2016,3,12,7,15,0.0,8.5,2.65,8.0,8.5,6.98,0.64
2016,3,12,7,30,0.0,12.0,2.7,8.0,12.0,9.86,3.36
2016,3,12,7,45,0.0,16.5,2.8,8.0,16.5,13.57,6.82
2016,3,12,8,0,0.0,21.0,2.9,8.0,21.0,17.3,10.26
2016,3,12,8,15,0.0,25.5,2.95,8.0,25.5,21.03,13.66
2016,3,12,8,30,0.0,30.0,3.0,8.0,30.0,24.76,16.08
2016,3,12,8,45,27.0,113.0,3.15,8.5,126.0,93.84,74.53
2016,3,12,9,0,54.0,196.0,3.3,9.0,222.0,162.43,131.01
2016,3,12,9,15,27.0,148.5,3.35,9.0,161.5,127.37,102.43
2016,3,12,9,30,0.0,101.0,3.4,9.0,101.0,83.77,66.26
2016,3,12,9,45,0.0,103.5,3.45,9.0,103.5,85.95,67.98
2016,3,12,10,0,0.0,106.0,3.5,9.0,106.0,88.13,69.65
2016,3,12,10,15,0.0,60.5,3.5,9.0,60.5,50.25,37.37
2016,3,12,10,30,0.0,15.0,3.5,9.0,15.0,12.43,5.01
2016,3,12,10,45,0.0,32.0,3.55,9.5,32.0,26.55,17.04
2016,3,12,11,0,0.0,49.0,3.6,10.0,49.0,40.72,29.0
2016,3,12,11,15,0.0,99.0,3.7,10.0,99.0,82.59,64.23
2016,3,12,11,30,0.0,149.0,3.8,10.0,149.0,125.35,99.8
2016,3,12,11,45,0.0,110.5,3.95,10.5,110.5,92.46,72.18
2016,3,12,12,0,0.0,72.0,4.1,11.0,72.0,59.98,44.92
2016,3,12,12,15,0.0,73.5,4.0,11.0,73.5,61.24,45.98
2016,3,12,12,30,0.0,75.0,3.9,11.0,75.0,62.5,47.04
2016,3,12,12,45,0.0,54.0,3.85,11.0,54.0,44.94,32.31
2016,3,12,13,0,0.0,33.0,3.8,11.0,33.0,27.42,17.56
2016,3,12,13,15,0.0,25.5,3.75,11.0,25.5,21.17,12.3
2016,3,12,13,30,0.0,18.0,3.7,11.0,18.0,14.93,7.03
2016,3,12,13,45,1.5,96.0,3.65,11.0,97.0,81.58,63.34
2016,3,12,14,0,3.0,174.0,3.6,11.0,176.0,153.98,123.65
2016,3,12,14,15,1.5,120.5,3.45,11.0,121.5,103.42,81.68
2016,3,12,14,30,0.0,67.0,3.3,11.0,67.0,55.67,41.67
2016,3,12,14,45,0.0,103.0,3.15,11.0,103.0,86.38,67.73
2016,3,12,15,0,0.0,139.0,3.0,11.0,139.0,120.34,96.39
2016,3,12,15,15,69.5,180.5,2.95,10.5,215.0,248.27,206.24
2016,3,12,15,30,139.0,222.0,2.9,10.0,291.0,390.07,324.18
2016,3,12,15,45,78.0,188.0,2.85,10.0,226.0,271.35,226.06
2016,3,12,16,0,17.0,154.0,2.8,10.0,161.0,159.64,131.57
2016,3,12,16,15,12.0,135.5,2.65,10.0,140.0,137.73,113.36
2016,3,12,16,30,7.0,117.0,2.5,10.0,119.0,116.04,94.94
2016,3,12,16,45,3.5,97.0,2.4,10.0,98.0,93.98,75.99
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,71.92,56.75
2016,3,12,17,15,0.0,57.0,2.2,9.5,57.0,52.26,39.55
2016,3,12,17,30,0.0,37.0,2.1,9.0,37.0,31.93,21.6
2016,3,12,17,45,0.0,22.0,2.05,9.0,22.0,18.16,8.81
2016,3,12,18,0,0.0,7.0,2.0,9.0,7.0,5.75,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.0,3.5,2.99,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,14.0,2.7,10.0,14.0,11.53,1.18
2016,3,13,7,0,0.0,28.0,2.9,10.0,28.0,23.14,14.48
2016,3,13,7,15,0.0,47.0,2.95,10.0,47.0,38.09,28.46
2016,3,13,7,30,0.0,66.0,3.0,10.0,66.0,52.77,42.1
2016,3,13,7,45,2.5,86.5,3.15,10.0,87.5,68.35,56.37
2016,3,13,8,0,5.0,107.0,3.3,10.0,109.0,83.76,70.27
2016,3,13,8,15,10.5,126.0,3.35,10.0,130.0,98.05,82.94
2016,3,13,8,30,16.0,145.0,3.4,10.0,151.0,114.13,92.27
2016,3,13,8,45,8.0,118.5,3.45,10.0,121.5,97.07,77.58
2016,3,13,9,0,0.0,92.0,3.5,10.0,92.0,76.15,59.9
2016,3,13,9,15,0.0,109.5,3.5,10.0,109.5,90.38,71.83
2016,3,13,9,30,0.0,127.0,3.5,10.0,127.0,104.77,83.78
2016,3,13,9,45,5.0,165.5,3.55,10.0,168.5,138.22,111.52
2016,3,13,10,0,10.0,204.0,3.6,10.0,210.0,172.85,140.0
2016,3,13,10,15,20.5,236.5,3.65,10.0,250.0,206.6,167.55
2016,3,13,10,30,31.0,269.0,3.7,10.0,290.0,247.16,200.52
2016,3,13,10,45,26.5,269.0,3.8,10.5,287.5,242.74,196.33
2016,3,13,11,0,22.0,269.0,3.9,11.0,285.0,242.53,195.64
2016,3,13,11,15,13.5,228.5,3.95,11.0,238.5,203.36,163.62
2016,3,13,11,30,5.0,188.0,4.0,11.0,192.0,162.88,130.31
2016,3,13,11,45,6.0,195.5,4.05,11.5,200.5,170.94,136.71
2016,3,13,12,0,7.0,203.0,4.1,12.0,209.0,179.17,143.16
2016,3,13,12,15,3.5,166.5,4.0,12.0,169.5,144.43,114.61
2016,3,13,12,30,0.0,130.0,3.9,12.0,130.0,109.54,85.81
2016,3,13,12,45,3.0,162.5,3.85,12.0,165.0,141.2,112.06
2016,3,13,13,0,6.0,195.0,3.8,12.0,200.0,173.92,138.97
2016,3,13,13,15,3.0,128.0,3.7,12.0,130.5,111.04,87.28
2016,3,13,13,30,0.0,61.0,3.6,12.0,61.0,50.75,37.09
2016,3,13,13,45,0.0,42.5,3.55,12.0,42.5,35.31,24.18
2016,3,13,14,0,0.0,24.0,3.5,12.0,24.0,19.9,11.22
2016,3,13,14,15,0.0,77.5,3.45,12.0,77.5,64.47,48.85
2016,3,13,14,30,0.0,131.0,3.4,12.0,131.0,111.68,88.41
2016,3,13,14,45,0.0,103.5,3.35,12.0,103.5,86.81,67.76
2016,3,13,15,0,0.0,76.0,3.3,12.0,76.0,63.13,48.02
2016,3,13,15,15,0.0,62.5,3.25,12.0,62.5,51.84,38.6
2016,3,13,15,30,0.0,49.0,3.2,12.0,49.0,40.58,29.12
2016,3,13,15,45,0.0,36.5,3.15,12.0,36.5,30.17,20.31
2016,3,13,16,0,0.0,24.0,3.1,12.0,24.0,19.8,11.46
2016,3,13,16,15,0.0,21.0,3.0,11.5,21.0,17.31,9.38
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,14.82,7.27
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,12.34,5.11
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,9.86,2.93
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,7.39,0.74
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,2.87,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,88.0,22.0,1.55,7.5,32.5,17.48,6.3
2016,3,14,7,0,176.0,44.0,1.7,8.0,65.0,33.52,23.88
2016,3,14,7,15,241.0,62.0,1.75,8.0,105.5,46.59,36.43
2016,3,14,7,30,306.0,80.0,1.8,8.0,146.0,59.3,48.4
2016,3,14,7,45,351.5,95.5,1.85,8.0,190.0,69.72,58.07
2016,3,14,8,0,397.0,111.0,1.9,8.0,234.0,79.8,67.21
2016,3,14,8,15,449.5,115.5,1.95,8.0,278.0,82.22,69.27
2016,3,14,8,30,502.0,120.0,2.0,8.0,322.0,113.1,77.32
2016,3,14,8,45,441.5,151.5,2.05,8.5,344.5,166.45,117.36
2016,3,14,9,0,381.0,183.0,2.1,9.0,367.0,213.31,158.74
2016,3,14,9,15,458.5,180.5,2.1,9.5,421.5,261.45,197.54
2016,3,14,9,30,536.0,178.0,2.1,10.0,476.0,319.31,245.73
2016,3,14,9,45,563.0,182.5,2.1,10.5,514.5,372.27,291.3
2016,3,14,10,0,590.0,187.0,2.1,11.0,553.0,430.97,340.43
2016,3,14,10,15,586.5,200.5,2.05,11.0,580.0,477.7,379.67
2016,3,14,10,30,583.0,214.0,2.0,11.0,607.0,526.48,419.18
2016,3,14,10,45,545.5,237.0,2.0,11.5,615.5,561.45,446.09
2016,3,14,11,0,508.0,260.0,2.0,12.0,624.0,591.63,468.38
2016,3,14,11,15,284.0,298.5,1.95,12.0,503.0,488.02,387.8
2016,3,14,11,30,60.0,337.0,1.9,12.0,382.0,349.69,277.53
2016,3,14,11,45,187.0,346.0,1.9,12.5,487.5,479.69,380.5
2016,3,14,12,0,314.0,355.0,1.9,13.0,593.0,622.54,487.75
2016,3,14,12,15,163.5,302.5,1.9,13.0,427.0,439.47,348.03
2016,3,14,12,30,13.0,250.0,1.9,13.0,261.0,229.06,181.25
2016,3,14,12,45,18.5,268.5,1.95,13.0,283.0,252.92,201.2
2016,3,14,13,0,24.0,287.0,2.0,13.0,305.0,277.64,220.98
2016,3,14,13,15,452.0,205.0,2.0,13.0,532.5,690.68,548.03
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,1039.52,790.58
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,841.5,651.42
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,595.59,468.81
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,370.36,298.07
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,119.04,93.55
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,437.99,359.1
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,732.52,584.89
