Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,744.75,595.43
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,751.08,602.95
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,539.64,442.36
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,343.75,284.34
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,307.14,256.27
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,270.93,227.14
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,396.42,335.48
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,510.54,428.09
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,410.84,344.88
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,317.89,264.8
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,184.57,145.01
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,23.73,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,8.54,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,19.62,9.0
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,31.07,21.96
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,38.21,29.03
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,45.28,35.74
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,48.51,38.76
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,51.81,41.68
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,59.78,48.7
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,103.38,60.25
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,162.6,97.46
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,225.29,147.82
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,289.02,203.55
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,354.37,260.98
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,420.15,317.61
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,484.01,370.77
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,544.83,420.66
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,604.84,468.15
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,661.91,510.95
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,717.45,551.1
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,768.83,587.93
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,817.81,620.34
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,862.06,647.98
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,903.31,673.29
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,938.67,695.78
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,970.51,715.95
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,996.66,733.47
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,1018.96,748.68
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,1034.94,759.05
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,1046.84,767.05
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,1051.61,770.75
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,1052.25,772.11
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,1044.48,767.32
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,1032.67,760.24
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,1013.94,749.97
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,991.54,737.5
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,971.31,725.86
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,936.43,704.52
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,891.88,676.44
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,845.06,646.52
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,786.65,609.1
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,727.32,569.89
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,656.21,521.19
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,581.85,467.54
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,487.69,395.94
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,399.27,323.49
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,274.0,213.83
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,147.55,13.04
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,53.81,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,11.1,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,19.44,9.55
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,30.1,21.02
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,38.07,28.7
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,45.87,35.99
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,50.14,39.82
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,54.37,43.44
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,57.44,46.01
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,97.11,53.93
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,159.48,93.87
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,226.59,147.9
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,290.43,204.22
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,358.35,264.47
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,421.74,320.36
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,485.35,374.79
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,546.18,425.93
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,606.13,474.72
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,662.93,518.68
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,718.04,559.91
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,769.43,597.74
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,818.41,631.15
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,862.15,659.64
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,902.86,685.75
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,938.61,709.58
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,970.85,731.0
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,998.29,749.23
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,1021.93,765.01
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,1037.33,774.91
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,1048.59,782.28
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,1054.19,786.7
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,1055.63,788.64
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,1048.79,784.15
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,1037.9,777.22
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,1019.93,766.42
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,998.22,753.32
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,968.05,734.8
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,934.76,714.12
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,901.27,691.83
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,854.69,660.28
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,797.72,621.59
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,739.73,581.24
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,667.47,529.16
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,596.25,475.85
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,509.31,411.12
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,422.45,341.34
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,301.12,235.74
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,179.39,43.55
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,67.68,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,11.1,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,19.68,10.23
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,28.67,19.73
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,37.0,27.65
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,42.78,33.07
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,47.0,36.92
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,51.19,40.58
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,53.97,42.89
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,102.64,55.98
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,165.66,96.34
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,235.71,153.11
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,301.01,210.49
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,367.48,269.36
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,432.04,325.76
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,496.56,380.21
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,558.99,430.78
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,620.41,478.41
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,678.53,521.94
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,734.83,562.5
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,786.9,598.71
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,836.38,630.55
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,881.21,657.38
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,922.91,681.54
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,959.1,702.93
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,991.63,721.67
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,1017.65,736.98
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,1039.62,749.78
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,1055.28,757.66
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,1066.73,762.97
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,1071.93,763.05
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,1072.87,760.68
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,1065.95,757.84
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,1054.89,752.74
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,1036.17,741.72
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,1013.64,728.57
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,982.44,711.29
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,948.01,691.97
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,905.01,667.96
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,869.48,648.37
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,811.23,613.05
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,751.94,575.97
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,679.67,528.67
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,608.41,479.38
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,516.0,410.95
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,435.27,346.53
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,314.12,243.44
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,193.94,68.4
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,73.75,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,6.4,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,12.29,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,22.14,12.69
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,31.86,22.65
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,37.85,28.47
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,43.8,34.04
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,52.15,41.57
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,56.53,45.37
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,64.74,52.49
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,114.3,72.36
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,166.28,105.95
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,222.91,151.07
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,291.26,206.93
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,369.43,272.34
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,398.45,304.9
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,391.45,304.66
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,497.91,387.72
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,619.85,481.89
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,676.93,524.82
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,732.08,565.49
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,783.3,602.84
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,832.05,635.65
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,875.51,663.82
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,915.9,689.69
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,951.28,713.39
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,983.11,734.76
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,1008.86,752.2
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,1030.71,767.24
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,1046.62,778.57
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,1058.43,787.45
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,1063.42,792.1
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,1064.23,794.28
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,1056.34,792.45
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,1044.38,788.15
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,1025.49,777.87
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,1014.58,773.09
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,982.6,754.31
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,947.41,733.39
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,899.71,702.63
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,849.85,669.88
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,790.8,629.69
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,736.57,592.0
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,658.96,535.38
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,583.23,478.03
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,488.25,403.77
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,398.85,328.88
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,278.1,222.75
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,159.92,71.92
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,57.56,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,9.39,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,17.36,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,24.73,15.18
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,34.07,24.68
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,40.28,30.76
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,46.43,36.57
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,50.34,40.1
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,54.21,43.46
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,56.75,45.63
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,109.48,63.76
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,176.27,119.94
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,220.78,165.87
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,273.88,201.8
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,355.51,265.31
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,419.67,321.53
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,481.93,374.74
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,541.58,424.0
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,600.45,470.82
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,598.71,468.43
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,553.58,432.1
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,577.02,449.97
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,598.0,465.16
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,546.97,426.22
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,499.59,389.34
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,562.42,438.32
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,645.49,500.46
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,653.72,506.35
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,660.37,511.74
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,666.06,516.73
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,670.2,520.7
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,763.57,591.16
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,838.17,646.72
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,828.38,641.42
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,815.86,635.06
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,652.73,515.14
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,493.8,393.83
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,503.08,405.18
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,530.7,429.26
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,333.9,273.53
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,132.5,105.98
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,116.54,93.46
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,100.57,80.41
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,401.29,339.58
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,612.24,505.59
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,522.37,432.25
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,436.95,361.0
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,328.01,263.91
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,215.86,113.92
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,82.31,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.85,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.64,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,5.74,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,9.86,3.16
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,14.39,7.41
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,18.94,11.64
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,24.33,16.53
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,29.72,21.36
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,25.59,17.56
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,21.46,12.95
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,20.23,11.81
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,19.01,10.67
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,33.95,23.38
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,48.96,36.02
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,94.39,73.91
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,139.49,110.77
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,79.4,60.92
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,18.25,9.74
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,57.86,42.83
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,97.75,75.61
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,101.24,78.36
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,104.76,81.18
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,105.3,81.59
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,105.85,82.01
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,68.41,51.22
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,31.62,20.74
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,33.71,22.5
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,35.78,24.24
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,26.19,16.26
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,16.61,8.27
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,44.92,31.95
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,73.32,55.61
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,58.65,43.57
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,44.02,31.49
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,48.99,35.76
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,53.97,40.04
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,46.86,34.15
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,39.76,28.24
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,33.51,23.02
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,27.27,17.77
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,112.77,92.36
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,211.78,176.84
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,180.31,150.11
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,149.21,123.55
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,116.21,94.99
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,83.4,66.08
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,51.86,37.82
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,15.7,3.93
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,8.11,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,2.87,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,4.92,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,7.39,1.05
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,9.86,3.35
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,12.76,6.0
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,15.65,8.63
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,14.42,7.48
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,13.2,5.82
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,15.69,7.92
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,18.18,10.0
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,36.04,25.23
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,53.97,40.39
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,39.41,27.87
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,24.87,15.45
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,56.14,41.76
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,87.52,67.89
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,88.43,68.39
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,89.34,68.93
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,94.47,73.11
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,99.65,77.32
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,100.18,77.7
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,100.7,78.11
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,100.78,78.16
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,100.86,78.23
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,76.82,58.4
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,53.33,38.95
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,52.48,38.28
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,51.62,37.6
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,51.6,37.64
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,51.58,37.67
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,208.42,169.23
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,379.36,308.02
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,268.49,218.11
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,146.5,117.38
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,154.2,124.58
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,162.51,132.18
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,134.16,108.69
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,106.0,85.15
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,55.12,42.06
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.88,2.97
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,8.22,1.55
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,6.57,0.1
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,196.43,168.85
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,358.35,301.64
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,250.97,205.07
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,148.66,92.6
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,50.43,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,8.96,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,17.29,3.36
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,26.56,17.64
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,35.73,26.58
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,41.18,31.94
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,46.61,37.07
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,50.22,40.31
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,58.57,47.73
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,61.04,49.71
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,115.8,65.97
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,177.44,107.54
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,242.13,161.29
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,310.94,222.72
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,376.48,282.0
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,440.51,338.53
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,504.92,393.52
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,566.88,445.26
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,627.83,494.33
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,685.63,538.73
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,741.79,580.41
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,721.44,562.52
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,663.7,516.91
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,800.93,621.82
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,928.97,710.27
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,856.39,658.7
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,725.97,561.41
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,797.6,616.03
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,854.91,658.51
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,676.81,527.53
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,468.98,369.25
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,411.89,326.7
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,353.43,281.34
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,533.29,426.19
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,712.53,562.98
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,653.36,518.03
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,593.67,473.92
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,461.27,372.52
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,332.76,270.65
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,647.05,526.76
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,878.56,696.49
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,822.12,654.93
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,764.5,614.58
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,693.9,563.7
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,624.08,511.46
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,534.96,442.77
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,456.51,378.08
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,340.64,277.42
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,232.3,154.5
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,87.71,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,9.39,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,18.08,5.81
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,28.12,19.23
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,37.94,28.74
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,44.02,34.61
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,50.03,40.19
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,47.96,38.24
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,50.4,40.31
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,57.76,46.75
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,118.67,67.97
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,181.39,110.78
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,246.71,164.95
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,311.61,222.56
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,380.39,283.38
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,444.6,339.43
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,508.9,393.62
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,570.25,444.34
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,630.6,492.46
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,662.26,515.59
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,680.77,527.66
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,761.06,587.8
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,843.17,645.1
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,886.88,672.48
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,927.42,697.79
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,962.28,719.76
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,993.52,739.23
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,1015.79,753.56
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,1033.84,765.35
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,1048.83,775.32
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,1059.73,782.83
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,1061.08,785.23
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,1058.29,785.25
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,1006.56,752.71
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,947.03,715.15
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,980.58,739.77
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,1001.7,755.08
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,968.22,735.03
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,931.64,713.4
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,766.22,600.07
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,593.17,474.44
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,568.63,459.58
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,540.62,440.21
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,473.74,388.97
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,409.56,338.38
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,399.75,331.61
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,387.35,319.74
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,270.25,219.11
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,166.65,113.6
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,57.56,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,10.24,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,18.7,7.53
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,31.35,22.03
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,42.72,32.85
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,49.82,39.59
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,56.77,45.96
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,65.09,53.37
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,73.03,60.26
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,76.22,62.79
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,129.08,79.91
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,187.98,120.74
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,248.97,170.77
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,308.94,222.7
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,370.88,276.33
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,432.04,328.28
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,496.91,381.51
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,556.32,429.44
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,615.25,475.22
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,669.93,515.13
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,722.44,551.83
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,771.82,586.14
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,819.11,617.82
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,859.94,642.48
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,897.68,664.71
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,930.98,685.02
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,960.98,703.05
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,902.34,664.43
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,819.91,607.13
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,945.1,694.53
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,1040.52,752.88
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,1043.04,753.8
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,1054.79,762.09
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,1046.1,756.52
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,1033.42,748.93
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,1009.18,735.38
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,981.41,719.76
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,947.28,701.35
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,916.97,685.28
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,870.12,657.53
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,821.31,627.98
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,761.58,590.31
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,701.26,551.01
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,641.38,510.94
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,581.17,468.45
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,492.88,402.18
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,409.37,334.6
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,305.37,246.18
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,210.3,147.83
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,76.43,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
