Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,11.52,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,21.03,10.29
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,32.2,22.97
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,41.93,32.36
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,47.87,38.04
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,53.74,43.43
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,55.23,44.59
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,56.9,45.81
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,64.34,52.22
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,122.28,70.15
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,182.47,110.87
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,246.01,162.86
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,310.85,219.6
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,379.66,279.36
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,442.69,333.49
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,505.27,385.33
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,566.34,434.82
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,626.51,481.89
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,682.29,523.64
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,735.87,562.48
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,785.63,598.02
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,832.92,629.36
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,876.83,656.84
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,917.89,682.1
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,952.1,703.94
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,982.75,723.47
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,1010.13,740.33
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,1033.77,754.84
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,1049.1,763.95
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,1060.31,770.62
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,1063.7,773.45
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,1062.89,773.91
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,1055.38,771.81
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,1043.84,767.37
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,1022.41,755.3
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,997.38,741.06
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,966.14,724.13
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,942.62,712.25
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,896.39,683.5
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,848.06,653.06
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,790.74,615.58
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,732.41,576.46
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,666.69,531.65
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,597.55,482.19
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,510.0,416.67
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,427.18,349.91
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,320.31,259.09
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,224.32,161.98
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,82.12,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,10.24,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,19.71,9.83
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,26.81,18.0
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,33.87,24.77
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,42.02,32.32
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,47.12,36.95
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,50.34,39.66
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,53.52,42.23
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,56.54,44.68
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,116.58,63.54
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,177.96,105.83
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,246.36,162.58
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,309.1,218.49
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,372.66,275.48
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,435.15,330.1
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,497.55,382.87
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,557.5,432.56
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,616.35,479.71
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,671.49,521.84
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,724.69,561.16
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,774.64,596.88
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,822.06,628.9
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,862.17,654.26
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,898.66,676.85
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,932.58,698.79
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,963.03,718.29
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,950.09,709.04
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,906.04,677.68
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,976.54,727.47
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,1019.17,755.35
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,986.73,734.38
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,926.02,695.09
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,973.52,728.76
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,1004.92,750.33
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,945.53,711.93
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,876.62,667.4
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,771.64,597.47
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,678.11,531.38
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,699.85,552.04
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,722.86,570.68
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,591.74,475.17
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,458.45,373.62
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,409.86,337.16
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,361.8,299.29
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,395.42,327.24
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,407.37,334.98
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,294.45,238.33
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,192.59,141.04
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,68.3,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,11.95,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,23.04,13.19
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,31.67,22.57
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,40.16,30.71
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,45.84,36.08
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,51.43,41.17
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,54.46,43.7
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,62.67,50.74
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,67.11,54.42
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,126.98,72.72
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,188.78,115.65
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,253.15,168.98
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,317.74,226.06
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,383.55,284.37
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,449.65,341.41
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,513.16,394.73
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,573.95,444.84
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,633.81,492.65
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,690.19,535.8
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,744.63,576.26
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,795.52,613.66
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,843.97,646.98
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,887.12,675.14
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,927.07,700.89
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,961.67,723.72
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,992.74,744.18
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,1013.04,757.53
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,1029.05,768.24
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,956.77,720.47
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,846.72,642.92
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,882.83,671.88
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,922.63,701.8
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,912.08,696.91
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,898.12,689.94
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,812.37,629.82
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,733.64,573.38
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,701.65,553.18
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,667.7,530.89
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,563.19,454.11
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,482.31,392.98
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,479.29,394.92
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,490.53,406.84
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,410.93,344.31
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,353.06,297.5
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,293.43,247.79
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,236.37,198.41
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,170.17,139.32
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,108.28,79.78
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,35.88,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,10.56,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,23.41,14.11
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,30.27,21.62
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,37.16,28.25
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,41.56,32.53
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,45.97,36.65
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,48.95,39.26
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,51.92,41.77
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,64.04,52.5
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,127.61,70.98
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,192.79,117.62
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,259.83,175.28
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,326.56,236.67
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,393.9,299.0
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,459.96,358.66
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,525.59,416.04
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,588.3,469.85
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,649.7,520.82
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,708.08,567.04
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,764.33,610.26
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,815.76,648.23
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,864.37,682.57
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,908.4,713.29
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,949.02,741.36
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,984.6,765.37
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,1016.4,786.62
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,1036.75,800.28
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,1052.47,810.92
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,1067.87,821.06
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,1079.09,828.42
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,879.66,688.66
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,604.29,478.93
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,736.56,585.23
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,866.71,684.21
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,540.63,437.34
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,185.96,149.13
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,248.23,202.09
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,295.95,241.87
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,523.58,431.72
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,725.66,589.46
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,656.11,536.61
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,580.37,480.04
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,520.79,434.38
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,462.58,388.03
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,394.66,333.02
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,329.78,277.98
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,251.62,208.9
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,180.12,138.73
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,83.72,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,10.5,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,23.32,14.38
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,30.2,21.63
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,37.09,28.24
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,41.5,32.43
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,45.89,36.44
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,48.87,38.94
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,51.81,41.34
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,65.46,53.34
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,128.75,71.11
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,193.79,117.61
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,260.53,174.56
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,326.92,234.81
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,393.99,295.78
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,459.24,353.63
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,523.94,409.03
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,586.59,461.43
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,647.95,510.91
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,705.54,554.82
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,760.96,595.45
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,812.27,631.93
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,860.83,664.82
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,831.69,642.2
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,764.76,589.68
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,636.58,493.86
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,475.71,370.6
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,672.42,521.56
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,861.74,656.99
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,987.51,744.85
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,1081.83,806.03
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,1084.8,805.96
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,1083.49,804.41
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,1075.67,798.83
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,1063.71,790.79
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,1042.39,777.8
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,1017.4,762.62
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,985.54,743.47
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,950.51,722.18
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,916.01,699.81
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,868.49,668.39
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,811.27,631.11
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,752.96,592.22
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,681.29,542.18
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,615.9,495.02
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,529.67,432.37
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,447.83,367.99
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,338.6,276.72
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,240.9,185.94
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,113.75,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,13.27,0.0
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,27.93,18.49
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,35.95,26.75
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,43.88,34.35
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,55.81,45.34
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,67.11,55.53
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,67.04,55.16
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,67.26,54.99
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,71.16,58.17
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,133.02,77.26
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,192.54,123.31
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,248.66,173.53
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,309.97,223.49
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,386.25,286.63
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,451.43,341.79
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,514.05,393.01
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,574.09,441.0
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,633.13,486.36
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,689.21,527.49
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,743.56,565.94
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,793.73,600.91
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,841.42,632.0
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,883.81,658.86
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,923.14,683.51
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,957.42,705.15
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,988.18,724.5
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,1013.67,740.51
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,1035.33,754.2
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,1050.22,764.83
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,1061.01,773.13
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,1065.06,777.4
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,1064.96,779.3
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,1056.61,775.19
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,1044.22,768.77
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,1024.9,759.95
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,1001.91,748.7
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,981.69,740.55
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,946.67,722.2
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,902.79,696.75
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,856.55,668.87
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,799.76,632.28
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,741.93,593.86
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,671.82,545.16
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,607.94,499.07
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,523.95,435.05
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,444.16,369.66
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,337.8,278.37
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,242.42,189.25
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,115.47,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,13.74,0.0
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,27.92,18.59
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,35.15,25.9
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,42.34,32.69
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,47.16,37.18
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,51.93,41.44
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,59.12,47.75
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,61.65,49.77
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,70.95,57.74
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,131.27,74.15
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,202.23,137.9
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,246.15,184.75
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,301.22,221.37
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,391.21,290.18
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,454.71,344.43
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,518.07,396.66
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,578.49,444.89
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,637.76,490.37
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,693.77,531.83
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,747.94,570.55
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,797.45,605.13
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,844.31,636.04
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,887.93,663.87
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,928.48,689.41
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,962.1,712.3
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,992.07,732.91
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,1018.13,751.78
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,1040.32,768.27
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,1055.22,779.52
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,1065.98,788.32
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,1069.47,793.21
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,1068.76,795.53
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,1061.79,794.24
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,1050.75,790.45
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,1031.72,780.49
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,1008.98,768.08
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,865.44,672.22
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,696.3,551.56
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,796.5,632.06
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,866.08,685.09
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,811.6,648.03
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,755.86,610.15
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,686.98,561.08
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,618.75,510.66
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,541.08,450.07
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,462.68,384.87
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,358.78,295.5
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,265.27,208.27
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,126.33,11.19
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,13.25,1.52
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,26.99,17.97
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,34.28,25.19
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,41.48,31.96
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,45.95,36.11
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,50.37,40.04
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,58.6,47.28
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,62.24,50.28
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,72.8,49.82
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,132.65,75.19
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,194.77,119.76
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,259.09,173.58
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,326.74,232.48
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,390.6,287.98
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,452.93,341.06
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,515.03,392.02
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,574.89,440.16
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,633.67,485.82
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,688.78,526.37
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,741.98,564.16
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,791.96,598.99
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,839.45,630.12
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,881.63,656.88
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,920.74,681.41
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,954.81,703.84
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,985.34,724.03
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,1011.08,742.01
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,1033.0,757.7
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,1047.13,767.77
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,1057.15,775.47
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,1062.02,780.85
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,1062.77,783.76
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,1055.27,782.29
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,1043.76,778.4
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,1024.62,768.8
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,1001.76,756.75
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,972.06,740.85
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,949.95,730.02
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,907.34,703.4
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,862.3,674.8
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,807.34,638.87
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,751.15,601.15
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,682.9,553.15
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,615.27,503.81
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,538.25,444.99
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,460.4,381.32
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,358.9,294.59
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,267.33,210.34
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,128.27,29.54
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,13.62,3.07
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,27.79,18.74
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,35.05,25.91
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,42.22,32.68
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,47.05,37.15
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,51.82,41.37
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,60.11,48.63
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,63.65,51.52
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,76.23,51.79
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,136.76,78.23
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,197.22,125.4
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,254.05,176.06
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,316.33,226.42
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,392.34,288.32
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,444.73,334.42
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,489.28,371.89
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,452.35,347.61
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,372.24,287.43
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,549.55,423.68
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,744.9,565.54
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,787.89,595.06
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,833.88,626.29
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,874.75,652.94
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,912.7,677.51
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,945.75,699.4
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,975.43,719.13
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,1002.73,738.15
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,1026.44,754.96
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,1040.36,764.14
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,1050.27,770.99
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,1054.92,775.46
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,1055.45,777.5
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,1048.07,775.37
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,1036.75,770.91
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,1016.91,760.3
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,1005.36,755.3
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,974.14,737.23
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,939.76,717.13
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,894.38,688.58
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,846.8,658.15
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,790.92,621.39
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,739.45,586.99
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,666.96,534.99
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,595.9,482.55
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,511.9,418.92
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,431.98,354.42
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,327.97,267.63
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,234.27,184.38
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,111.78,37.42
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,14.83,4.9
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,30.3,21.13
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,37.9,28.54
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,45.39,35.54
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,49.73,39.54
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,54.03,43.33
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,57.32,46.1
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,66.01,53.6
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,80.06,53.96
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,141.55,81.5
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,204.11,126.78
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,268.85,181.08
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,334.04,238.18
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,402.89,297.71
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,445.29,337.7
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,471.83,362.18
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,467.36,361.12
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,441.4,341.57
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,593.11,458.12
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,758.63,580.23
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,701.46,534.7
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,595.36,453.94
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,700.23,532.42
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,805.79,607.95
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,912.63,684.79
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,999.78,742.03
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,1022.91,757.0
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,1042.08,770.22
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,973.5,726.11
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,867.31,652.69
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,983.91,737.46
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,1066.15,791.92
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,1007.55,755.07
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,941.93,714.34
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,911.34,696.04
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,877.82,675.19
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,844.11,654.45
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,807.73,631.59
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,796.12,626.66
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,778.48,617.15
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,711.14,569.97
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,636.8,516.76
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,612.14,500.34
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,577.47,475.01
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,491.45,406.82
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,409.57,339.34
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,307.87,253.08
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,219.13,173.62
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,107.18,45.09
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
