Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,9.39,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,20.48,9.84
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,31.91,22.55
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,38.62,29.17
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,45.3,35.47
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,49.65,39.47
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,53.97,43.26
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,62.44,50.56
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,65.94,53.3
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,80.99,53.55
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,142.25,81.41
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,205.58,127.66
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,270.66,182.44
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,335.17,239.39
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,403.33,298.96
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,466.56,352.79
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,529.43,404.33
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,589.63,451.51
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,648.74,495.78
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,704.45,536.14
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,758.29,573.64
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,807.71,606.83
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,854.56,635.84
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,896.69,661.93
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,935.62,685.61
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,969.28,704.69
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,999.37,721.2
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,1022.91,733.16
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,1042.5,742.69
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,1055.57,753.24
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,1064.51,761.5
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,1065.9,765.25
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,1063.18,766.65
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,1054.75,767.01
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,1042.38,764.81
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,1033.64,764.22
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,1008.42,752.58
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,975.61,734.44
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,939.68,714.07
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,897.49,687.84
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,852.77,659.53
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,795.2,620.77
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,742.05,584.44
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,674.29,535.97
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,607.35,486.81
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,522.83,424.93
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,442.46,361.64
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,343.77,279.6
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,254.43,200.75
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,126.1,62.06
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,10.24,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,20.46,10.51
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,31.06,21.88
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,37.45,28.08
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,43.8,33.99
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,47.86,37.69
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,56.5,45.35
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,58.66,47.07
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,60.84,48.76
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,77.1,48.96
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,139.27,77.66
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,209.13,129.46
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,274.27,184.49
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,338.51,242.0
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,403.28,299.97
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,467.08,355.51
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,530.2,408.69
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,590.68,458.04
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,649.92,504.74
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,705.42,547.16
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,758.81,586.76
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,808.21,622.53
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,854.96,654.67
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,896.78,681.84
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,935.36,706.52
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,968.7,728.5
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,998.39,747.96
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,1022.8,763.88
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,1043.28,777.25
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,1056.77,785.66
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,1066.1,791.46
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,1068.69,793.45
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,1067.08,792.91
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,1058.8,787.69
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,1046.48,780.02
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,1027.16,768.38
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,1004.14,754.44
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,973.1,734.23
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,949.59,719.19
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,906.78,691.4
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,861.57,661.87
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,806.92,625.64
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,751.03,587.84
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,683.73,540.75
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,617.01,492.66
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,540.49,436.73
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,463.2,375.93
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,364.7,295.24
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,275.55,217.43
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,135.73,74.24
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,11.1,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,21.22,11.46
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,31.76,22.28
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,38.5,28.7
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,45.17,34.79
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,49.53,38.71
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,53.84,42.43
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,61.89,49.34
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,65.03,51.82
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,82.87,52.56
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,144.6,81.61
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,207.29,127.33
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,272.04,181.68
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,341.02,241.67
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,406.0,298.23
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,469.6,352.54
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,532.97,404.9
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,593.53,454.07
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,652.9,500.77
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,709.11,542.74
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,763.39,581.97
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,812.85,615.57
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,859.63,645.34
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,902.31,671.86
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,941.82,695.91
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,975.71,717.37
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,1005.96,736.38
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,1030.91,751.92
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,1051.93,764.99
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,1065.99,773.09
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,1075.88,778.65
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,1078.54,778.24
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,1076.99,775.36
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,1069.21,770.23
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,1057.36,762.74
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,1037.54,751.12
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,1014.03,737.33
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,982.9,718.03
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,959.4,703.74
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,794.69,596.17
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,621.82,476.54
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,584.69,453.07
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,545.55,426.33
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,488.53,385.26
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,432.74,343.92
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,372.67,298.85
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,314.76,253.24
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,246.03,196.35
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,182.38,141.14
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,92.61,51.92
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,13.78,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,24.61,14.64
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,36.08,26.17
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,45.66,35.19
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,57.29,45.79
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,54.47,43.28
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,52.43,41.34
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,78.67,64.34
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,102.63,84.92
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,121.94,90.16
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,168.78,116.58
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,188.1,138.91
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,186.3,146.11
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,232.11,181.05
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,288.04,224.18
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,324.4,252.18
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,363.36,282.03
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,431.73,334.66
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,508.31,393.17
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,573.28,442.65
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,641.29,493.92
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,688.41,528.34
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,735.4,562.25
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,767.72,585.74
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,798.37,607.97
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,825.83,627.4
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,850.81,645.02
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,867.81,657.54
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,882.12,668.31
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,856.12,651.46
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,826.17,631.95
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,749.88,577.33
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,690.03,533.31
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,708.82,550.77
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,725.17,566.07
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,593.76,467.28
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,421.15,334.73
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,576.88,461.24
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,702.6,560.72
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,604.36,486.78
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,529.63,430.01
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,466.81,382.48
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,405.56,334.99
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,356.9,296.88
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,294.66,246.76
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,246.26,206.62
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,199.15,166.32
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,147.9,121.09
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,98.96,77.19
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,52.44,29.94
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,9.06,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,24.32,14.8
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,38.79,28.75
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,54.98,43.69
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,70.88,58.12
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,86.48,71.98
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,101.81,85.28
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,114.79,96.24
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,127.46,106.72
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,137.93,109.65
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,157.11,124.57
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,174.87,137.84
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,199.91,157.14
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,210.14,165.11
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,219.2,172.06
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,215.82,169.05
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,208.59,162.95
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,337.72,263.76
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,484.71,375.05
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,520.23,401.42
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,556.03,428.37
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,469.72,363.29
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,367.47,284.51
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,503.18,389.56
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,650.72,498.66
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,627.66,480.84
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,614.55,471.06
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,669.96,512.51
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,709.73,542.32
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,690.75,528.59
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,649.29,499.39
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,636.93,491.55
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,623.1,482.45
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,609.27,473.31
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,594.18,463.26
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,760.9,591.62
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,887.9,686.85
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,702.51,551.99
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,492.68,393.49
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,451.02,364.14
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,409.2,333.16
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,255.84,209.93
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,116.12,92.66
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,99.18,78.89
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,82.17,64.67
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,65.58,50.69
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,48.84,36.33
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,34.06,23.39
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,20.63,11.55
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,11.11,2.16
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.82,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.46,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.28,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.11,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.93,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,73.07,60.26
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,128.79,109.21
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,79.94,62.34
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,17.36,9.28
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,31.47,21.29
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,45.64,33.16
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,41.5,29.56
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,37.37,25.99
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,68.3,51.86
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,98.97,77.2
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,58.75,43.66
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,18.29,9.75
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,132.81,104.7
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,249.39,197.97
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,164.64,129.74
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,78.63,59.57
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,122.28,95.31
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,166.92,131.19
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,170.6,134.08
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,174.3,137.09
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,149.12,116.76
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,123.7,96.16
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,131.4,102.56
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,139.21,109.02
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,77.52,58.72
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,18.29,9.64
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,27.01,16.98
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,35.74,24.31
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,33.63,22.6
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,31.53,20.9
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,58.17,43.41
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,85.46,66.49
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,63.53,48.25
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,42.24,30.4
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,38.48,27.32
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,34.72,24.21
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,29.73,20.01
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,24.74,15.76
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,20.19,11.86
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,15.63,7.9
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,11.09,3.88
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,6.56,0.0
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,3.69,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.8,1.43
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,10.69,4.09
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,13.58,6.74
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,16.48,9.37
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,21.45,13.8
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,26.44,18.19
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,21.9,13.22
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,17.36,9.27
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,63.97,48.72
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,109.12,85.91
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,151.73,120.12
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,195.56,154.83
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,182.96,144.49
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,169.09,133.32
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,181.68,143.27
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,194.56,153.34
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,196.77,154.66
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,198.91,155.99
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,207.68,162.87
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,216.6,169.86
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,183.82,143.92
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,150.5,117.44
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,112.97,87.25
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,75.34,56.61
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,141.75,110.62
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,210.56,165.21
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,239.07,187.98
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,268.43,211.54
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,261.75,206.52
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,254.96,201.57
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,199.99,158.13
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,145.59,114.52
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,99.61,77.27
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,55.7,41.08
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,78.72,60.53
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,103.62,81.55
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,112.09,88.8
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,121.27,96.73
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,124.65,100.12
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,128.73,104.11
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,110.6,89.09
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,92.51,73.93
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,74.96,59.13
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,57.22,43.87
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,40.9,29.51
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,24.79,15.27
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,14.43,5.19
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,8.96,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,16.35,2.62
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,28.09,18.78
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,38.75,29.09
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,45.55,35.57
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,52.22,41.7
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,58.45,47.33
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,77.33,64.12
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,105.34,88.53
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,133.27,112.36
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,149.19,118.78
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,169.98,133.98
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,192.61,151.32
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,215.94,169.5
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,203.94,160.64
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,188.71,148.96
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,218.98,172.54
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,250.55,196.75
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,275.04,215.57
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,300.61,235.12
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,359.95,280.7
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,423.9,328.95
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,432.5,334.83
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,440.17,340.33
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,335.28,260.53
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,216.42,168.17
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,217.09,169.14
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,217.68,169.65
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,453.05,353.25
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,690.81,525.63
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,536.55,411.84
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,375.08,290.53
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,282.68,220.95
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,178.1,139.11
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,304.65,241.0
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,424.61,334.3
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,543.25,427.47
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,657.92,515.18
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,627.51,493.14
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,596.04,471.37
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,362.46,292.53
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,129.04,101.92
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,115.14,91.39
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,101.23,80.26
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,87.3,68.8
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,73.35,57.16
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,248.68,209.36
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,386.8,321.55
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,305.62,251.5
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,231.31,186.25
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,141.84,101.39
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,30.92,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,9.82,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,17.8,5.17
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,29.59,20.22
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,41.21,31.41
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,50.49,40.16
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,57.35,46.47
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,80.84,67.51
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,104.85,88.56
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,85.19,70.71
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,71.54,58.3
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,86.52,61.27
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,101.78,80.63
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,89.56,70.01
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,76.56,58.86
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,120.15,94.49
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,164.03,129.6
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,260.81,205.3
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,370.14,289.05
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,316.05,247.54
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,249.8,195.84
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,271.25,212.41
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,299.42,233.74
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,328.53,256.07
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,358.88,279.22
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,470.7,365.13
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,578.95,445.93
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,649.91,498.4
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,710.39,543.2
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,561.12,433.21
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,401.13,311.51
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,373.58,291.45
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,345.06,269.86
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,586.97,459.44
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,810.04,624.16
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,815.3,629.57
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,817.32,634.68
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,710.76,557.39
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,627.03,495.0
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,636.42,505.77
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,641.77,513.0
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,664.77,533.12
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,662.37,534.6
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,521.89,426.96
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,410.42,338.51
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,363.27,301.94
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,302.58,253.24
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,255.35,214.29
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,209.48,175.28
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,158.13,130.43
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,109.22,86.9
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,62.64,43.11
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,10.67,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,19.38,7.6
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,30.46,21.16
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,43.59,33.61
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,50.63,40.32
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,57.54,46.65
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,62.09,50.67
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,66.54,54.45
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,68.56,55.97
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,70.56,57.44
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,95.98,60.4
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,161.39,97.1
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,220.77,141.81
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,282.73,194.39
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,345.32,250.01
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,408.75,306.06
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,471.87,359.99
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,533.03,410.82
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,591.04,458.46
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,647.78,503.71
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,701.39,544.32
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,752.86,582.15
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,800.17,616.87
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,844.93,647.78
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,883.57,674.26
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,918.77,698.33
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,951.19,720.04
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,980.2,739.41
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,1001.92,754.43
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,1019.8,767.04
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,1032.8,776.56
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,1041.88,783.66
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,1054.51,793.82
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,1049.5,792.32
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,1040.61,789.05
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,1027.83,783.3
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,1004.93,769.77
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,978.56,753.94
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,946.17,734.48
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,917.86,717.78
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,873.58,688.6
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,827.21,657.64
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,771.16,619.88
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,714.29,580.65
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,643.81,529.83
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,574.58,477.89
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,494.49,413.82
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,414.81,347.87
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,320.39,267.26
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,235.76,192.56
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,124.27,92.06
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,15.51,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,7.26,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,11.95,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,21.64,10.35
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,32.67,23.32
