Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,43.6,33.82
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,53.79,43.36
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,61.34,50.28
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,65.71,54.13
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,69.85,57.63
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,92.8,77.78
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,119.93,101.25
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,116.71,82.55
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,155.11,96.24
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,215.7,144.29
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,275.35,196.16
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,338.77,250.24
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,413.11,313.58
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,472.91,365.29
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,533.57,416.29
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,544.32,427.52
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,523.87,412.05
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,529.56,416.63
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,522.39,410.69
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,595.28,467.53
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,667.76,523.14
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,691.46,539.7
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,713.39,555.09
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,611.57,477.23
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,468.34,366.61
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,603.12,472.72
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,744.48,579.47
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,585.54,459.3
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,418.91,330.02
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,225.25,179.07
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,39.14,26.93
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,553.95,451.52
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,1028.27,797.89
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,664.55,530.76
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,230.3,183.59
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,194.65,156.16
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,159.23,127.62
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,238.01,194.37
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,304.53,250.19
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,246.21,202.7
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,189.3,155.73
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,151.41,124.57
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,128.12,105.19
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,309.98,264.6
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,447.54,378.56
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,354.61,297.6
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,269.67,222.02
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,168.4,128.17
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,68.48,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,22.5,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,11.1,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,21.41,11.02
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,30.55,21.61
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,39.55,30.31
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,45.63,36.13
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,51.6,41.62
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,55.35,44.93
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,59.03,48.07
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,67.71,55.51
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,70.89,57.93
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,99.76,61.53
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,161.65,95.24
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,224.99,144.18
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,290.17,200.62
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,354.21,258.53
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,421.75,318.92
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,484.56,373.73
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,547.46,426.91
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,607.23,475.9
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,665.65,522.16
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,720.88,564.55
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,774.17,604.23
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,822.76,639.7
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,868.63,671.56
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,910.17,698.84
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,948.56,723.66
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,981.43,745.93
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,1010.64,765.69
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,1034.98,782.19
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,1055.38,796.14
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,1068.36,804.82
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,1077.13,810.88
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,1080.15,813.26
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,1078.95,813.03
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,1070.55,807.74
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,1058.08,799.94
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,1038.59,787.57
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,1015.35,772.83
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,985.16,753.01
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,951.77,731.05
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,920.34,710.85
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,875.91,681.41
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,822.76,645.56
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,768.21,608.11
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,704.89,563.76
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,641.59,518.2
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,565.6,462.5
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,496.66,408.02
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,408.27,334.74
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,326.88,264.01
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,221.13,167.86
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,117.63,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,42.76,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,11.52,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,22.2,12.01
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,30.86,21.58
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,39.39,29.71
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,45.07,34.99
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,50.68,39.98
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,54.45,43.24
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,58.13,46.32
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,66.37,53.34
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,69.24,55.55
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,98.74,59.21
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,159.87,92.22
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,223.2,140.66
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,287.82,195.79
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,351.36,251.61
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,418.42,309.58
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,479.95,361.9
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,541.47,412.52
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,600.58,460.26
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,658.43,505.48
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,713.49,546.55
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,766.91,585.15
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,814.99,618.8
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,860.38,648.93
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,901.93,675.23
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,940.38,699.17
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,972.85,719.4
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,1001.69,737.1
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,1025.82,752.19
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,1046.04,764.8
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,1059.28,772.38
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,1068.38,777.42
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,1072.21,778.4
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,1071.84,776.92
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,1063.88,773.08
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,1051.86,766.86
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,1032.85,755.57
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,1010.09,742.06
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,979.91,723.1
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,946.54,702.14
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,911.32,680.6
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,863.66,650.57
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,810.76,616.57
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,756.52,581.0
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,684.03,532.24
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,609.62,480.61
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,532.98,424.7
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,459.4,368.1
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,361.18,289.72
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,271.15,214.76
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,154.6,115.06
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,25.07,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,12.8,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,23.29,13.29
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,35.33,25.49
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,45.72,35.27
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,51.88,41.03
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,57.93,46.47
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,62.09,50.04
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,66.15,53.41
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,68.52,55.21
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,70.83,56.92
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,106.99,66.46
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,166.02,98.64
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,225.84,143.82
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,288.14,196.34
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,350.52,250.73
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,413.63,305.12
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,477.19,358.34
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,538.66,408.3
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,597.13,454.32
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,654.36,497.74
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,708.29,537.31
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,760.32,574.27
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,807.99,607.63
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,853.06,637.43
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,894.08,662.99
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,932.02,686.24
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,963.97,706.17
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,992.35,723.74
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,1015.63,737.98
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,1035.05,749.81
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,1048.05,756.94
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,1056.99,761.58
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,1059.82,761.0
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,1058.55,758.02
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,1050.21,752.24
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,1037.92,744.18
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,1018.6,731.89
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,995.6,717.44
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,965.31,699.83
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,942.54,687.03
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,901.33,660.94
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,857.65,633.27
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,804.74,599.22
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,750.5,563.83
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,687.45,522.42
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,628.61,482.79
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,554.35,431.6
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,482.87,378.68
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,396.19,311.29
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,316.34,245.89
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,217.16,161.09
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,120.88,18.2
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,43.46,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,11.78,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,23.83,13.96
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,32.46,22.86
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,40.94,30.81
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,46.19,35.6
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,51.37,40.12
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,54.75,42.97
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,63.32,50.28
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,66.28,52.57
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,69.15,54.74
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,101.43,59.35
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,163.4,92.81
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,226.39,139.5
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,290.88,192.14
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,358.56,249.67
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,421.73,303.52
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,483.7,354.75
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,545.55,404.31
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,604.03,449.73
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,661.1,492.57
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,715.45,532.07
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,767.81,569.08
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,816.15,601.68
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,861.81,630.9
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,902.02,655.02
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,938.99,676.83
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,971.69,696.33
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,1000.79,713.46
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,1022.48,726.79
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,1040.16,737.79
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,1053.7,746.39
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,1063.19,752.68
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,1063.17,754.24
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,1059.08,753.55
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,1050.28,750.71
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,1037.54,745.58
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,1026.45,741.03
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,999.46,726.44
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,967.79,708.8
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,933.03,689.07
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,885.7,659.58
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,842.26,632.47
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,787.63,598.43
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,732.02,562.98
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,665.43,518.66
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,599.67,473.4
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,522.81,417.54
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,449.07,361.36
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,361.51,291.4
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,280.95,224.03
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,159.49,120.79
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,28.99,3.79
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,11.52,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,12.87,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,25.61,15.79
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,37.33,27.3
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,47.25,36.58
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,52.21,41.21
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,57.17,45.62
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,60.64,48.54
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,64.05,51.31
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,65.19,51.93
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,72.53,57.9
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,104.88,62.33
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,165.49,95.5
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,226.88,141.55
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,290.35,194.28
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,358.04,251.08
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,421.2,302.95
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,482.54,350.86
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,543.06,395.42
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,601.58,440.48
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,658.82,483.37
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,711.44,520.96
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,761.57,555.85
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,809.04,589.14
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,853.96,618.84
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,892.18,642.89
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,927.03,664.73
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,909.1,654.18
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,857.46,618.64
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,868.81,628.34
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,877.22,635.41
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,861.02,625.58
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,841.38,613.7
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,842.37,616.28
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,840.59,616.9
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,762.57,565.36
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,703.47,525.7
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,621.38,469.26
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,518.82,396.74
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,456.19,352.43
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,374.32,292.31
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,321.36,253.16
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,269.09,213.36
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,259.16,207.18
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,248.36,200.0
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,217.42,175.84
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,186.91,151.6
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,156.3,126.98
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,126.03,101.93
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,95.63,75.88
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,65.67,49.8
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,35.13,23.04
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,11.54,0.0
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,13.38,0.0
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,27.12,17.48
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,35.61,26.08
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,43.95,33.97
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,50.6,40.04
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,57.07,45.71
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,60.53,48.64
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,63.93,51.4
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,66.37,53.26
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,75.17,60.65
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,108.22,65.55
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,168.15,99.07
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,228.39,144.86
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,290.91,197.66
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,346.95,252.34
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,385.26,289.95
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,453.78,343.16
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,541.86,411.9
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,580.7,443.52
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,600.54,458.91
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,680.48,519.74
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,762.95,581.43
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,811.27,615.02
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,856.96,645.53
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,893.95,670.34
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,926.94,692.47
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,915.66,684.24
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,871.45,650.0
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,898.78,670.56
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,923.78,688.88
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,1000.37,743.11
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,1045.77,772.7
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,1015.71,753.88
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,958.15,717.15
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,1003.69,750.83
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,1033.27,772.68
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,1012.27,759.88
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,987.71,745.27
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,955.19,726.2
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,919.67,704.99
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,879.22,678.87
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,836.31,650.8
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,787.0,618.17
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,731.78,580.69
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,667.12,535.71
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,603.08,489.87
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,528.21,432.24
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,456.34,374.63
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,370.25,303.37
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,291.02,235.28
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,197.36,153.22
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,106.78,46.96
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,37.16,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,13.63,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,26.7,17.24
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,42.37,32.07
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,57.85,46.43
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,73.97,61.02
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,89.8,75.04
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,104.78,88.15
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,119.48,100.8
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,126.45,106.34
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,139.74,117.27
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,140.83,112.26
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,141.1,112.29
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,176.62,140.03
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,208.82,164.78
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,252.96,198.79
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,302.39,237.08
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,230.47,181.14
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,146.29,114.14
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,148.55,116.0
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,150.83,117.73
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,291.17,228.86
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,438.11,340.33
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,363.93,283.16
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,275.62,214.77
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,279.39,217.61
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,283.11,220.11
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,410.88,319.04
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,549.31,422.28
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,455.45,351.77
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,373.23,289.37
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,284.91,222.12
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,184.94,143.97
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,249.98,195.99
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,338.43,265.05
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,332.71,260.81
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,326.79,256.77
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,306.97,241.9
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,286.89,226.76
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,188.19,148.9
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,111.47,86.81
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,307.48,250.68
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,496.02,401.02
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,449.68,365.54
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,386.54,317.5
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,306.07,252.48
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,230.15,189.67
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,183.12,151.14
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,150.66,123.79
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,116.94,94.69
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,83.8,65.6
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,50.81,36.28
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,15.84,3.27
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,14.76,1.4
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,29.28,19.53
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,38.69,28.8
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,50.07,39.47
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,43.85,34.09
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,47.19,37.16
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,57.21,46.11
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,66.85,54.61
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,105.97,88.99
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,145.03,122.63
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,102.75,78.56
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,42.29,30.35
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,28.59,18.67
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,14.91,7.01
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,70.52,53.79
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,124.8,98.69
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,190.83,152.4
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,257.71,206.07
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,270.15,215.75
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,282.67,225.57
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,368.21,293.77
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,466.2,370.41
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,322.58,257.64
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,170.38,134.8
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,462.14,372.64
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,763.38,602.34
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,428.12,345.94
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,66.13,49.42
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,233.38,187.33
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,408.27,325.8
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,453.31,361.24
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,499.47,397.69
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,810.69,643.11
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,1047.86,813.14
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,882.09,693.8
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,668.98,530.51
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,386.45,313.7
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,107.39,84.17
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,170.86,138.01
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,238.25,194.37
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,369.55,305.04
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,458.41,379.58
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,294.52,244.91
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,113.77,91.54
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,85.65,68.11
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,58.04,44.63
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,291.18,249.4
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,461.75,390.62
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,372.98,313.67
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,291.35,241.67
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,193.56,154.45
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,105.57,58.88
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,35.14,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,13.22,2.09
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,26.97,17.97
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,33.84,24.85
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,40.65,31.34
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,46.63,36.88
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,52.43,42.07
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,55.37,44.55
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,63.52,51.62
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,67.47,54.84
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,71.22,57.84
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,106.9,63.79
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,166.5,98.21
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,227.94,146.13
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,290.41,199.53
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,352.02,253.64
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,417.15,309.71
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,476.13,359.2
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,535.18,407.02
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,592.24,452.77
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,648.03,496.17
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,700.27,534.81
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,750.5,570.89
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,796.97,603.37
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,840.89,632.3
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,879.34,656.75
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,914.55,678.92
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,945.4,700.85
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,972.79,720.59
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,909.83,680.02
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,809.61,608.01
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,818.91,618.25
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,825.75,625.85
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,608.65,469.65
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,364.47,283.95
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,724.28,566.05
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,1016.3,770.85
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,812.58,628.31
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,574.28,450.44
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,427.39,340.06
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,264.16,210.96
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,577.25,467.14
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,817.18,647.98
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,764.09,610.13
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,710.12,573.34
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,643.0,525.78
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,577.07,476.93
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,502.93,418.65
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,431.84,360.72
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,345.7,287.88
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,271.73,222.9
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,183.34,144.91
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,102.04,59.99
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,33.44,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,15.91,4.76
