Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,31.6,22.01
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,40.99,31.16
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,52.47,41.86
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,57.62,46.62
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,62.72,51.13
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,66.33,54.16
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,69.84,57.02
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,71.37,58.06
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,72.88,59.06
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,116.33,71.31
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,176.07,106.07
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,236.59,153.04
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,299.23,206.62
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,361.6,261.9
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,424.53,317.07
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,487.63,370.23
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,547.76,419.2
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,604.84,465.32
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,660.58,508.97
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,712.87,547.78
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,763.04,583.83
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,809.3,617.97
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,852.95,648.18
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,889.91,674.12
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,923.34,697.69
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,910.0,688.53
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,863.79,653.39
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,949.49,718.87
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,1023.43,770.51
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,995.07,753.43
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,949.21,723.14
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,900.29,689.65
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,850.96,655.22
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,935.66,721.57
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,1009.93,775.69
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,989.77,762.91
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,966.13,748.56
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,932.3,728.37
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,895.72,706.04
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,857.48,680.91
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,816.66,653.6
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,761.26,615.71
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,705.07,576.46
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,637.84,526.42
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,571.61,474.99
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,492.0,412.03
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,422.25,354.7
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,338.7,283.79
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,262.54,216.98
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,177.72,141.54
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,91.01,56.09
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,31.9,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,8.54,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,17.62,6.94
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,27.08,18.39
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,33.23,24.56
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,42.83,33.6
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,47.01,37.51
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,51.18,41.24
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,54.31,43.91
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,57.38,46.46
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,59.51,48.11
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,69.43,56.69
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,109.62,63.62
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,172.88,100.81
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,236.89,151.83
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,302.04,209.25
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,366.66,268.29
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,431.32,326.92
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,494.1,382.11
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,556.12,434.85
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,615.91,484.79
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,674.1,531.91
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,728.19,573.47
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,779.86,611.91
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,828.03,646.28
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,873.36,677.26
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,913.35,702.82
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,949.87,725.62
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,982.22,746.66
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,1010.88,765.07
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,1032.05,777.39
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,1049.12,787.02
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,1062.96,795.54
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,1072.67,801.43
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,1074.22,802.62
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,1071.59,801.3
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,1063.31,796.44
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,1051.0,789.11
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,1032.3,778.28
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,1009.91,765.1
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,979.48,747.42
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,945.85,727.52
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,904.72,701.4
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,870.44,679.86
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,818.77,645.54
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,765.62,609.68
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,701.07,563.9
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,636.81,517.26
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,567.86,466.34
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,497.81,411.26
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,411.92,340.43
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,332.61,272.19
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,237.48,188.94
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,152.57,100.35
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,54.03,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.24,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,19.43,8.95
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,31.04,21.84
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,38.17,28.86
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,45.19,35.52
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,50.99,40.84
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,56.6,45.83
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,59.71,48.43
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,62.75,50.89
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,67.1,54.36
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,71.17,57.52
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,110.48,67.04
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,167.07,102.08
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,234.43,154.39
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,299.32,208.79
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,354.56,260.06
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,404.68,305.13
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,433.91,331.84
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,445.92,342.52
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,457.23,352.33
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,460.17,355.02
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,496.51,382.34
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,534.3,410.22
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,611.21,468.37
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,696.9,531.72
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,678.92,516.64
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,661.86,502.6
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,730.96,554.53
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,815.04,615.15
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,866.82,652.3
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,917.54,688.8
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,981.32,735.67
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,1028.22,767.22
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,1031.53,768.82
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,1030.87,768.44
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,1021.5,765.38
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,1008.35,759.96
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,983.52,745.36
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,955.42,728.6
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,923.27,709.85
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,895.13,693.74
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,748.73,591.2
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,584.07,468.3
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,619.01,500.33
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,634.08,516.05
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,611.32,500.36
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,584.33,480.94
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,512.39,425.48
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,443.22,370.2
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,358.87,299.53
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,279.8,230.95
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,194.32,155.43
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,118.58,79.95
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,39.36,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,10.24,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,20.21,10.06
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,32.56,23.13
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,40.42,30.77
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,48.12,38.01
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,68.7,56.61
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,92.25,77.54
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,107.07,90.52
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,121.59,103.05
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,104.77,87.71
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,88.26,72.77
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,78.72,61.25
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,68.17,52.18
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,92.14,71.96
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,115.66,91.06
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,108.14,84.61
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,100.34,78.01
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,235.28,186.81
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,377.57,298.32
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,392.01,309.29
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,402.61,317.48
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,292.41,231.69
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,169.47,133.36
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,503.19,405.52
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,840.34,658.66
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,690.77,541.57
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,467.85,365.98
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,549.09,429.71
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,621.61,484.68
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,628.15,489.44
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,633.5,493.76
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,493.02,387.41
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,310.98,245.73
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,713.0,564.41
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,1040.84,796.03
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,1030.96,786.83
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,1017.26,778.42
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,892.4,692.94
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,752.72,590.24
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,844.48,663.2
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,910.3,710.12
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,747.47,593.88
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,562.12,453.07
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,659.84,534.28
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,730.43,589.36
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,529.98,435.7
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,342.46,284.03
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,422.39,352.58
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,474.62,394.82
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,398.35,330.45
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,327.07,268.54
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,235.87,188.54
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,156.16,108.68
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,54.83,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,11.1,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,19.97,10.33
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,29.26,20.29
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,35.68,26.55
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,42.02,32.51
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,45.73,35.84
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,53.8,42.92
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,57.14,45.72
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,60.41,48.38
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,62.34,49.81
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,64.22,51.17
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,105.15,59.09
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,173.75,101.49
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,235.34,149.9
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,298.15,204.2
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,360.45,259.43
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,423.03,314.19
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,483.84,366.22
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,544.37,416.3
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,602.31,463.25
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,658.82,507.53
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,711.67,546.82
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,762.02,582.97
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,809.22,616.16
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,853.79,645.89
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,892.46,671.67
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,927.75,695.06
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,959.41,715.48
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,987.55,733.49
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,1010.6,746.69
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,1029.82,757.4
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,1043.23,765.83
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,1052.61,771.8
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,1053.07,772.79
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,1049.5,771.42
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,1041.29,768.69
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,1029.17,763.57
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,1007.59,750.91
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,982.61,736.13
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,964.12,727.11
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,930.99,708.09
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,889.05,681.63
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,844.84,653.33
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,792.7,619.73
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,739.27,584.53
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,682.79,545.14
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,622.33,501.77
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,550.53,448.61
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,481.25,394.77
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,399.58,328.51
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,323.82,264.26
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,232.64,184.94
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,153.96,108.43
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,53.55,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,11.95,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,25.31,15.03
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,38.83,28.86
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,48.68,38.37
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,58.35,47.47
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,61.31,50.18
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,61.45,50.18
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,83.65,69.93
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,109.39,92.46
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,93.35,77.8
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,80.88,66.44
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,119.53,74.2
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,177.11,108.85
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,241.83,159.44
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,301.63,210.01
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,361.06,261.62
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,421.26,313.1
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,461.03,349.01
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,483.47,368.55
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,560.59,427.34
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,649.58,494.01
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,700.71,530.63
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,749.99,565.21
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,796.13,599.48
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,839.85,630.04
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,878.83,656.06
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,914.94,680.06
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,945.79,701.84
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,973.26,721.49
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,991.07,733.49
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,1004.9,743.01
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,1016.96,752.36
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,1025.19,759.35
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,1027.62,763.19
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,1026.14,764.61
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,1030.88,769.32
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,1018.05,762.46
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,999.78,752.21
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,977.9,739.6
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,947.47,722.53
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,914.02,703.24
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,874.63,678.22
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,832.78,651.15
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,786.66,621.21
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,734.61,586.32
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,650.59,526.49
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,569.18,466.43
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,494.26,408.65
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,418.03,347.66
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,373.19,309.73
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,323.7,265.78
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,232.98,186.26
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,153.24,109.96
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,53.94,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,6.4,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,12.23,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,21.63,12.21
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,30.91,21.75
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,37.31,27.93
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,43.61,33.82
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,47.29,37.16
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,55.46,44.4
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,58.38,46.8
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,61.24,49.08
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,63.15,50.5
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,65.0,51.84
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,107.81,60.41
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,177.0,103.66
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,238.47,152.36
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,301.11,207.02
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,363.63,263.57
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,426.28,319.87
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,487.3,373.02
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,548.04,424.32
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,605.81,472.56
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,662.02,518.2
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,715.13,559.2
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,766.02,597.34
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,812.93,631.05
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,857.08,661.32
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,896.17,686.7
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,932.0,709.52
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,963.51,730.4
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,991.4,748.82
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,1012.82,761.65
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,1030.25,771.85
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,1043.59,780.5
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,1052.87,786.56
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,1055.53,788.7
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,1054.07,788.29
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,1046.05,783.31
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,1034.06,775.85
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,1015.74,764.67
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,993.75,751.16
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,964.25,731.88
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,931.56,710.47
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,891.53,683.94
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,849.12,655.64
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,808.46,629.21
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,757.36,594.84
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,696.54,551.71
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,635.71,507.73
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,566.25,457.51
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,498.7,405.46
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,422.68,343.51
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,348.96,281.05
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,258.89,203.77
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,180.6,129.68
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,81.01,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,6.83,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,12.5,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,23.25,13.72
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,33.29,23.71
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,39.55,29.73
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,45.74,35.47
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,50.03,39.24
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,54.25,42.78
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,57.12,45.12
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,65.35,52.09
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,67.41,53.58
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,69.38,54.99
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,111.72,63.48
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,172.18,99.47
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,233.32,147.16
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,301.09,204.5
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,362.2,257.6
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,423.54,310.1
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,483.01,359.78
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,541.88,407.21
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,598.27,451.68
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,653.26,493.51
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,704.89,530.81
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,754.46,565.37
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,800.22,596.45
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,843.39,623.68
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,882.11,646.83
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,917.76,667.65
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,948.43,685.64
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,975.62,701.21
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,998.24,714.55
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,1017.11,725.56
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,1029.24,731.55
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,1037.39,735.13
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,906.1,650.75
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,724.49,525.54
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,681.72,498.44
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,617.35,455.08
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,828.23,605.48
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,974.91,697.93
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,945.18,680.01
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,922.63,669.18
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,882.06,646.26
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,839.17,621.59
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,789.27,592.02
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,737.98,560.8
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,677.18,521.57
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,620.04,483.67
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,550.85,435.01
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,483.91,385.39
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,405.72,324.83
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,332.94,265.53
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,244.77,191.6
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,168.14,121.57
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,76.54,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,7.68,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,14.01,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,25.18,15.69
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,38.18,28.36
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,45.42,35.32
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,52.51,41.9
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,67.99,55.77
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,86.91,72.41
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,93.93,78.24
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,103.58,86.27
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,114.66,95.42
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,125.11,103.88
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,158.16,113.5
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,203.99,142.66
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,248.89,176.78
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,295.81,214.84
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,347.4,256.27
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,404.42,301.99
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,457.34,344.6
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,510.27,385.96
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,575.12,436.54
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,648.16,492.97
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,699.31,530.52
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,748.56,565.79
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,793.44,598.22
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,835.79,626.75
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,873.47,650.74
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,908.06,672.53
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,938.1,691.95
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,964.77,709.18
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,985.12,722.96
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,1001.75,734.49
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,1013.18,742.18
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,1020.78,747.57
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,1020.55,748.73
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,1016.5,747.63
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,958.64,710.85
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,868.18,649.71
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,924.78,692.34
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,958.22,715.47
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,926.93,696.64
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,892.78,676.41
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,853.16,651.51
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,805.91,621.02
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,719.56,562.45
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,635.41,503.72
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,542.7,436.01
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,463.69,376.24
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,398.0,325.62
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,323.71,266.53
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,260.23,213.91
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,201.58,163.8
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,140.81,111.16
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,85.79,61.67
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,34.67,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,7.68,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,14.73,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,29.36,19.25
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,43.23,32.61
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,57.19,45.51
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,70.8,57.82
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,78.41,64.52
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,82.56,67.95
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,104.3,86.78
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,131.3,109.77
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,141.24,117.57
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,155.7,129.13
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,183.93,138.8
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,213.02,157.18
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,248.63,186.23
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,272.01,206.24
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,311.21,236.04
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,354.74,269.26
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,387.95,294.54
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,421.53,319.67
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,419.9,318.83
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,410.72,311.98
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,498.35,376.44
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,598.69,447.59
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,556.32,415.41
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,509.21,380.33
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,405.62,305.74
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,293.31,222.54
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,366.82,277.84
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,432.97,325.33
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,553.77,412.85
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,663.86,489.59
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,637.74,470.81
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,609.57,452.01
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,730.76,541.22
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,850.79,625.62
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,813.86,600.52
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,774.72,575.59
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,775.75,580.35
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,772.91,582.05
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,613.07,469.52
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,459.99,357.18
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,449.9,352.81
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,437.76,345.74
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,352.04,280.48
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,254.03,203.82
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,177.83,143.0
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,96.78,75.98
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,81.51,63.65
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,66.2,50.92
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,51.83,38.66
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,37.38,26.16
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,25.61,15.88
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,14.0,5.57
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,6.99,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,10.71,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,27.31,17.67
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,42.97,32.53
