Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,59.63,47.97
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,76.03,62.97
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,87.41,73.09
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,100.1,84.1
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,114.96,96.96
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,129.31,109.17
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,143.01,120.44
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,156.34,131.23
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,185.19,142.11
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,219.99,166.57
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,252.86,192.52
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,284.49,218.28
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,326.2,249.77
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,381.83,292.78
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,426.55,327.6
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,474.89,364.84
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,519.88,399.51
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,565.32,433.68
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,566.0,432.57
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,559.0,425.29
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,600.28,455.71
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,643.06,486.48
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,667.13,503.28
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,690.14,519.37
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,678.57,511.14
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,650.13,491.39
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,626.49,475.05
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,600.2,456.49
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,696.47,529.24
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,777.04,589.11
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,817.47,619.07
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,840.78,637.97
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,824.23,627.81
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,805.05,616.17
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,776.27,597.69
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,745.57,577.67
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,688.06,538.22
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,648.55,510.98
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,684.28,541.32
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,693.2,551.83
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,618.06,496.86
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,545.66,443.02
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,416.14,341.59
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,299.19,246.8
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,256.06,212.09
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,214.65,177.74
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,174.18,143.46
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,135.1,109.57
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,93.57,73.09
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,47.37,32.49
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,20.93,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,8.96,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,16.93,2.22
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,30.88,20.89
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,44.95,34.31
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,57.05,45.69
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,67.31,55.18
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,70.38,57.89
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,73.48,60.47
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,92.83,77.48
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,115.67,97.3
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,136.61,114.97
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,158.24,132.96
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,174.73,138.53
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,192.36,152.0
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,228.29,178.74
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,269.34,209.79
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,206.07,161.54
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,129.19,100.94
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,254.77,200.49
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,388.58,303.11
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,388.21,302.55
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,382.19,297.83
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,230.3,180.49
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,66.1,48.67
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,97.36,74.14
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,129.01,99.45
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,131.51,101.19
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,134.0,102.97
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,220.68,171.69
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,310.18,240.87
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,296.22,229.92
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,281.85,219.01
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,237.68,184.9
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,193.28,150.28
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,163.97,127.22
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,134.61,103.88
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,88.7,67.16
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,44.14,30.89
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,39.52,27.16
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,34.9,23.4
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,126.14,98.94
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,225.76,179.57
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,135.99,107.15
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,52.28,38.17
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,67.28,51.01
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,83.3,64.71
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,46.37,33.88
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,10.71,3.56
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.05,2.17
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.4,0.76
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,5.75,0.0
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,2.87,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.82,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.26,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.03,2.07
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,29.2,19.73
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,43.85,33.59
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,60.19,48.76
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,76.26,63.43
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,88.32,74.07
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,101.69,85.59
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,96.03,80.31
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,88.23,73.19
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,110.52,92.21
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,132.25,110.23
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,87.53,68.06
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,35.66,24.69
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,61.54,46.39
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,87.19,67.28
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,107.29,83.42
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,127.6,99.6
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,210.01,164.36
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,291.84,226.32
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,400.75,307.97
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,527.02,400.2
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,504.24,382.31
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,473.09,358.93
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,367.08,281.59
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,250.92,193.79
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,254.22,197.07
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,257.49,199.7
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,210.66,163.55
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,163.22,126.53
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,161.94,125.77
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,160.58,124.81
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,155.57,120.89
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,150.45,116.9
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,190.05,148.26
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,230.72,179.89
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,158.15,122.76
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,87.15,65.91
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,83.2,62.96
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,79.25,59.88
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,81.79,62.11
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,84.39,64.41
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,69.02,51.94
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,53.95,39.62
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,98.13,76.74
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,147.36,117.7
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,74.95,57.88
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,10.71,3.53
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,9.05,2.16
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,7.4,0.75
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,5.75,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.1,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,2.87,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,19.81,11.56
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,31.41,22.41
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,45.2,35.14
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,58.83,47.61
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,73.4,60.72
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,87.84,73.5
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,108.9,91.93
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,131.44,111.37
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,97.58,81.12
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,58.1,46.04
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,76.49,59.26
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,93.91,73.61
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,112.35,88.45
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,131.03,103.32
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,128.61,101.08
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,126.0,98.76
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,130.54,102.09
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,135.2,105.52
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,96.93,74.33
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,57.65,42.12
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,69.84,52.11
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,81.99,61.99
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,94.63,72.23
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,107.35,82.5
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,117.18,90.46
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,127.17,98.55
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,148.48,115.76
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,170.15,133.16
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,153.59,119.84
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,136.78,106.36
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,138.26,107.66
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,139.72,108.91
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,125.64,97.57
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,111.49,86.17
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,115.43,89.52
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,119.42,92.9
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,133.87,104.87
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,148.62,117.09
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,103.82,80.73
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,60.7,45.27
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,68.19,51.7
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,75.68,58.12
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,59.35,44.7
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,43.07,31.17
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,95.0,75.8
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,165.06,134.87
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,129.15,104.98
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,105.14,84.89
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,207.64,172.88
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,272.93,224.6
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,198.11,159.24
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,123.71,93.91
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,57.23,22.57
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,10.24,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,18.59,6.62
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,29.26,19.84
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,39.81,29.92
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,48.92,38.51
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,55.83,44.92
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,65.26,53.32
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,81.62,67.67
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,104.94,88.03
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,131.68,111.0
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,134.11,112.43
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,151.19,126.46
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,139.62,110.47
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,125.13,98.45
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,183.98,143.91
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,251.33,194.97
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,242.23,188.42
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,232.8,181.6
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,238.47,185.59
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,243.79,189.19
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,345.27,266.8
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,459.35,351.42
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,372.78,286.1
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,265.95,204.63
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,322.77,248.42
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,378.53,289.99
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,294.97,227.12
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,201.44,155.46
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,166.94,128.73
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,132.02,101.15
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,161.83,124.76
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,192.16,148.4
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,182.89,141.43
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,173.47,134.43
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,206.66,160.84
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,240.7,187.67
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,239.16,186.67
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,237.64,185.82
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,199.45,156.05
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,161.45,126.1
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,167.92,131.95
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,174.66,137.99
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,162.73,128.66
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,150.92,119.42
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,169.6,135.78
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,202.14,163.41
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,149.3,120.06
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,111.19,88.41
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,95.01,75.28
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,78.78,61.81
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,242.61,202.53
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,342.19,281.73
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,259.62,209.0
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,186.92,143.3
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,89.14,42.52
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,11.52,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,20.87,9.02
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,31.87,22.37
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,42.72,32.79
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,50.36,40.04
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,59.83,48.72
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,64.27,52.63
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,68.61,56.32
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,97.38,81.72
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,133.51,113.09
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,137.5,115.86
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,142.61,119.63
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,174.32,137.33
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,216.14,166.36
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,233.25,181.15
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,236.59,185.25
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,242.23,189.62
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,246.09,192.41
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,316.63,245.87
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,393.51,303.23
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,433.44,333.08
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,476.07,364.92
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,428.42,328.52
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,367.18,281.57
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,424.77,325.2
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,485.97,370.17
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,551.53,417.66
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,613.19,461.65
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,561.4,423.26
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,491.04,371.78
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,492.61,373.27
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,493.58,373.86
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,622.48,469.63
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,754.67,563.44
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,638.18,479.95
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,537.2,406.76
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,648.13,490.55
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,737.18,555.53
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,660.93,500.81
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,565.35,432.81
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,549.66,424.3
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,532.31,413.87
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,706.71,547.93
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,827.32,634.21
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,778.37,601.37
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,728.06,568.87
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,671.5,530.5
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,611.43,488.12
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,543.76,437.77
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,478.21,387.24
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,401.53,326.15
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,330.01,266.82
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,246.77,196.58
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,172.06,131.3
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,81.43,41.8
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,10.67,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,19.42,8.46
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,30.43,20.86
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,40.18,30.05
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,46.14,35.68
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,52.01,41.0
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,55.66,44.17
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,59.26,47.17
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,62.23,49.54
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,65.08,51.76
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,72.25,57.57
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,73.33,58.05
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,118.1,67.68
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,176.77,103.37
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,250.57,170.86
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,304.54,223.2
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,346.16,250.46
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,422.39,307.66
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,480.57,355.86
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,537.47,401.43
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,592.52,444.56
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,646.33,485.3
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,697.79,522.46
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,747.56,557.26
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,792.89,588.65
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,835.79,616.07
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,874.79,639.86
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,910.97,661.56
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,941.95,681.05
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,969.61,698.42
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,992.83,713.0
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,1012.41,725.37
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,1025.36,733.71
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,1034.39,739.79
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,1037.94,742.62
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,1037.48,743.16
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,1029.65,740.71
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,1017.95,736.01
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,999.89,726.76
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,978.19,715.23
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,950.36,700.39
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,919.41,683.43
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,881.17,660.77
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,849.27,642.13
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,800.88,612.43
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,750.94,581.1
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,693.09,542.22
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,634.94,502.14
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,568.23,454.66
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,506.34,408.19
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,432.41,349.46
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,362.88,291.78
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,279.61,221.57
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,205.86,156.68
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,117.3,65.7
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,30.06,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,10.67,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,20.52,9.81
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,29.25,19.98
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,37.83,28.11
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,43.57,33.53
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,49.22,38.67
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,71.26,58.23
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,95.44,79.27
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,104.79,86.98
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,108.46,89.66
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,128.97,106.76
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,143.2,118.2
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,137.59,89.87
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,178.13,103.35
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,251.64,171.85
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,300.96,221.29
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,344.1,253.95
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,388.71,287.77
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,454.98,335.63
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,544.86,401.48
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,600.27,443.06
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,654.25,482.34
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,705.38,517.21
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,754.42,549.3
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,799.2,580.2
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,841.4,607.32
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,880.34,631.03
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,916.4,652.76
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,946.82,674.19
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,973.78,693.58
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,994.86,708.02
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,1012.16,720.16
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,1024.14,730.99
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,1032.17,739.57
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,1034.3,743.98
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,1032.48,745.96
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,1024.73,742.81
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,1013.15,737.37
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,993.97,727.79
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,971.29,715.93
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,942.33,700.07
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,920.49,688.9
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,881.6,664.79
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,840.32,638.93
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,791.01,607.87
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,740.24,575.2
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,683.23,537.59
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,629.31,501.15
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,562.43,452.12
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,497.38,402.6
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,423.7,343.71
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,354.39,285.99
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,271.99,216.35
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,199.03,152.31
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,100.42,58.87
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,12.38,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,22.4,11.65
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,33.0,23.34
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,43.46,33.26
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,53.2,42.31
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,60.37,48.82
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,73.46,60.4
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,87.42,72.53
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,108.72,90.85
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,136.02,114.02
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,139.31,116.18
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,150.12,124.78
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,127.12,87.89
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,187.67,115.14
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,249.4,170.11
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,299.2,217.21
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,351.4,258.34
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,410.94,305.47
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,466.51,349.33
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,534.17,402.05
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,538.38,407.43
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,511.49,387.1
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,618.37,468.14
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,737.94,556.1
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,781.96,587.23
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,823.56,615.71
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,860.93,639.49
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,895.47,661.23
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,925.28,681.04
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,951.84,698.78
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,966.39,709.33
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,991.18,726.77
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,1002.52,734.9
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,1010.06,740.82
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,1009.88,741.91
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,1005.87,740.7
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,996.58,737.08
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,983.63,731.19
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,964.16,720.18
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,941.34,706.98
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,910.59,689.27
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,883.17,673.75
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,844.02,648.65
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,802.71,621.84
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,752.44,589.37
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,701.17,555.48
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,645.11,515.95
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,589.0,474.55
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,521.59,424.32
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,456.4,373.93
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,385.98,316.79
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,316.16,258.13
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,237.67,190.63
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,168.76,129.86
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,90.09,54.92
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,9.39,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,12.38,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,22.5,12.14
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,32.06,22.66
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,43.42,33.39
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,49.7,39.33
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,55.85,44.95
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,60.46,49.0
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,64.93,52.79
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,86.61,71.74
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,106.68,88.96
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,133.05,111.35
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,152.21,127.19
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,180.07,139.01
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,198.55,155.61
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,210.11,164.52
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,220.21,172.41
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,238.02,186.35
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,256.18,200.49
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,283.5,221.27
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,312.21,242.92
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,331.91,257.99
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,352.04,273.33
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,539.25,420.48
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,750.69,580.21
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,795.8,612.75
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,838.35,642.4
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,876.9,669.36
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,912.48,694.22
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,942.75,715.4
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,969.6,734.3
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,991.06,749.6
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,1008.76,762.48
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,1021.17,772.73
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,1029.66,780.5
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,916.92,702.83
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,755.0,581.71
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,912.37,704.75
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,1016.87,779.5
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,1002.01,769.43
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,983.34,757.79
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,956.66,742.04
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,926.75,724.0
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,892.28,701.27
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,854.88,676.31
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,808.23,645.33
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,767.29,618.13
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,714.34,580.45
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,660.36,541.26
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,595.3,492.2
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,531.33,441.22
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,459.99,382.36
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,391.98,323.8
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,313.05,254.56
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,239.97,188.07
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,148.66,96.72
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,54.58,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,11.1,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,21.34,11.45
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,28.39,19.39
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,35.39,26.11
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,40.07,30.55
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,44.71,34.78
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,67.92,55.47
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,103.39,86.62
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,105.77,88.39
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,107.82,89.88
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,120.28,100.21
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,132.64,110.3
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,153.75,121.81
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,176.32,139.01
