Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,190.57,149.7
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,205.02,160.59
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,205.96,161.19
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,206.18,161.24
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,231.82,180.89
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,258.28,200.94
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,283.05,219.92
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,311.58,241.71
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,304.47,235.68
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,293.09,226.49
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,281.73,217.77
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,269.73,208.54
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,367.69,283.93
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,464.42,356.37
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,394.11,303.26
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,308.23,238.01
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,277.38,214.71
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,245.95,190.59
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,238.33,184.91
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,230.54,179.04
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,184.69,143.16
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,138.96,106.97
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,156.45,121.2
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,174.26,135.59
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,165.89,129.1
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,157.5,122.64
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,129.15,100.24
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,101.08,77.77
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,89.23,68.31
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,77.42,58.8
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,102.26,79.68
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,128.94,102.15
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,138.17,110.42
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,147.33,118.62
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,125.26,100.59
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,103.61,82.65
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,83.77,65.96
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,64.2,49.21
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,142.62,114.55
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,191.29,148.74
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,112.43,73.6
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,29.91,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,11.7,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,23.25,13.25
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,33.2,23.62
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,41.63,31.58
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,47.17,36.79
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,52.63,41.73
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,54.83,43.59
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,57.1,45.42
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,64.9,52.06
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,67.41,53.96
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,67.99,54.05
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,68.6,54.16
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,114.87,64.09
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,181.8,106.16
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,240.56,151.55
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,300.79,202.28
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,360.86,254.51
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,421.0,306.15
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,479.41,354.41
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,537.65,400.76
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,593.67,445.15
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,648.2,487.11
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,699.54,525.07
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,748.83,560.56
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,794.02,592.51
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,836.56,620.86
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,874.76,645.45
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,909.79,667.83
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,940.13,687.84
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,967.01,705.65
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,988.91,720.89
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,1007.05,733.84
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,1019.41,742.65
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,1027.82,749.09
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,1030.81,752.22
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,1029.83,752.98
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,1022.39,751.17
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,1011.07,746.99
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,993.03,737.52
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,971.39,725.7
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,943.99,710.88
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,913.45,693.81
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,875.1,669.84
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,834.38,643.95
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,795.97,620.21
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,747.38,588.63
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,689.55,548.49
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,631.59,507.35
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,567.15,460.02
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,506.91,413.64
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,432.02,353.12
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,361.86,294.21
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,282.18,225.75
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,211.21,162.95
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,127.97,85.21
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,38.0,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,11.7,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,23.26,13.39
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,33.54,23.89
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,42.31,32.19
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,48.2,37.71
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,53.98,42.92
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,57.17,45.57
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,60.33,48.08
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,63.23,50.37
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,66.01,52.52
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,72.89,58.08
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,73.59,58.24
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,118.37,67.65
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,175.97,102.56
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,234.28,147.87
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,300.01,203.1
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,358.5,254.37
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,417.15,305.35
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,474.65,353.61
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,532.2,400.32
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,587.14,444.17
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,640.7,485.5
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,691.2,522.55
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,739.77,557.0
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,784.36,588.62
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,826.41,616.2
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,864.12,639.76
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,898.85,661.12
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,929.15,680.21
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,956.09,697.04
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,977.69,710.95
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,995.61,722.59
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,1007.83,730.69
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,1016.16,736.48
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,1019.13,739.01
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,1018.21,739.23
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,1010.91,734.94
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,999.81,728.4
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,981.26,717.81
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,959.29,705.12
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,931.41,689.36
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,900.47,671.54
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,870.95,653.83
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,829.44,627.78
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,782.38,598.35
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,733.79,567.31
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,678.12,529.45
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,622.14,490.57
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,560.5,445.9
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,497.56,398.56
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,424.35,340.87
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,355.6,284.5
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,276.54,218.67
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,206.13,157.96
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,126.72,85.33
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,38.54,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,16.7,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,11.3,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,22.94,13.08
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,30.36,20.83
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,37.68,27.72
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,42.66,32.34
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,47.57,36.72
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,50.73,39.34
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,58.64,46.0
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,61.01,47.82
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,63.33,49.55
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,65.1,50.79
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,66.78,51.94
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,122.02,68.64
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,181.29,104.06
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,241.42,150.67
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,302.47,202.38
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,362.91,255.31
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,423.42,307.92
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,482.12,357.38
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,540.12,404.71
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,595.57,448.43
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,649.51,489.49
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,700.46,527.0
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,749.28,561.81
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,794.26,593.56
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,836.62,621.26
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,875.4,646.55
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,911.14,669.61
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,941.03,688.28
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,967.46,704.58
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,988.93,716.18
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,1006.64,725.3
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,1019.06,732.48
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,1027.54,737.23
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,1030.1,738.91
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,1028.7,738.27
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,1020.88,733.73
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,1009.21,726.94
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,992.3,716.95
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,971.79,704.79
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,944.09,689.42
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,913.29,672.01
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,834.06,620.89
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,752.36,567.34
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,756.22,573.24
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,748.21,570.19
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,691.42,532.25
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,634.34,493.59
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,570.2,448.14
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,510.16,403.59
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,436.87,346.36
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,367.95,290.46
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,289.4,226.05
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,219.12,166.13
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,137.12,92.81
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,59.75,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,20.06,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,12.12,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,24.58,14.46
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,32.72,22.76
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,40.71,30.19
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,45.9,34.96
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,51.0,39.46
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,55.04,42.89
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,58.96,46.1
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,61.22,47.79
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,69.26,54.43
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,71.42,55.83
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,73.46,57.12
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,117.99,66.17
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,175.18,99.9
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,233.61,144.24
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,292.86,192.93
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,356.28,245.39
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,414.21,292.99
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,470.03,337.74
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,525.44,380.6
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,578.92,422.08
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,631.07,461.5
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,680.17,496.85
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,727.25,529.87
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,770.56,560.72
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,811.44,588.25
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,848.84,613.58
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,883.52,637.12
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,913.14,656.36
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,939.52,673.57
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,959.76,687.51
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,976.39,699.29
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,988.39,709.67
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,996.63,717.84
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,998.19,720.49
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,995.99,720.89
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,988.52,718.47
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,977.38,713.82
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,960.69,704.72
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,940.57,693.44
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,924.15,685.58
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,893.59,668.18
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,859.34,648.21
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,822.3,626.07
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,776.07,596.79
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,728.29,565.92
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,675.5,530.73
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,621.98,494.12
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,561.82,449.53
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,500.32,402.39
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,429.74,346.34
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,363.08,291.3
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,285.72,226.38
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,216.53,166.36
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,136.18,94.06
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,59.09,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,20.32,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,12.91,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,24.7,15.1
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,39.19,29.08
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,53.4,42.28
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,68.51,56.08
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,83.26,69.27
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,97.08,81.35
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,110.57,92.88
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,111.25,92.98
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,109.95,91.35
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,90.99,74.25
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,78.28,62.73
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,117.61,67.3
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,184.04,107.01
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,244.59,154.43
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,306.08,207.11
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,367.08,261.07
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,427.94,314.38
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,487.34,364.75
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,544.64,411.62
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,599.6,456.03
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,653.08,497.99
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,684.23,519.2
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,697.79,526.34
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,771.52,582.06
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,841.63,632.89
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,880.98,657.48
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,917.51,680.18
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,900.14,666.67
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,851.89,628.56
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,817.25,603.57
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,766.44,567.46
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,922.36,683.22
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,1038.73,762.06
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,1040.48,763.78
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,1038.24,764.21
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,1030.54,762.65
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,1018.97,758.65
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,998.59,747.37
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,974.82,733.86
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,946.49,719.53
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,915.1,702.89
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,810.32,632.83
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,685.8,544.47
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,639.67,513.09
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,592.97,479.98
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,546.9,446.89
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,499.99,412.1
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,443.75,368.0
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,389.59,324.3
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,332.02,276.55
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,277.16,229.51
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,217.6,177.26
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,163.18,128.39
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,86.45,60.6
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,16.97,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.11,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,12.09,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,24.61,15.28
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,31.58,22.58
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,38.5,29.23
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,43.08,33.57
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,47.61,37.69
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,54.51,43.81
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,57.16,45.99
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,59.6,47.92
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,61.97,49.75
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,63.77,51.07
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,65.49,52.29
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,120.99,69.63
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,180.46,106.19
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,240.73,154.24
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,301.64,207.28
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,354.33,262.02
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,388.6,297.72
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,428.24,330.66
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,459.67,355.92
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,418.86,326.17
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,359.9,280.74
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,430.22,335.25
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,506.27,392.97
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,518.27,401.62
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,528.97,409.5
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,635.74,490.97
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,751.63,576.6
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,866.48,664.39
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,965.81,734.3
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,985.05,747.16
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,1000.4,758.17
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,1013.3,769.09
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,1022.36,777.57
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,1024.6,780.15
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,1022.94,780.25
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,1014.92,775.8
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,1003.11,768.91
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,985.72,758.31
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,964.84,745.4
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,936.77,728.53
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,915.7,716.61
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,877.59,691.1
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,837.04,663.76
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,563.43,458.92
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,269.39,219.89
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,239.32,196.62
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,209.45,172.44
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,388.18,325.28
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,502.92,419.69
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,430.01,358.09
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,361.47,299.15
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,283.03,230.83
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,212.87,168.18
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,131.45,94.76
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,58.48,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,19.62,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,20.66,12.02
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,35.18,25.83
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,49.46,39.14
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,64.36,52.91
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,79.16,66.38
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,93.88,79.39
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,108.51,92.05
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,102.33,86.27
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,95.22,79.68
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,101.29,84.62
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,107.3,89.42
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,152.09,121.52
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,204.41,162.33
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,232.91,184.22
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,263.83,208.41
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,224.44,178.17
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,178.82,142.25
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,229.3,182.76
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,277.85,221.06
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,283.31,225.07
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,288.82,229.23
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,385.07,304.91
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,492.0,386.8
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,328.73,260.86
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,142.17,111.61
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,276.17,219.3
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,412.52,324.09
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,278.45,219.86
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,136.22,106.45
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,346.81,276.04
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,577.67,450.77
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,589.29,458.65
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,600.15,467.44
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,714.74,556.46
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,828.01,641.66
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,743.45,579.12
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,675.02,528.31
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,589.09,465.11
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,522.29,414.68
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,518.45,413.95
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,512.68,411.4
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,564.32,453.65
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,590.84,476.36
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,504.68,410.46
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,407.11,334.52
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,344.76,285.09
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,285.22,236.69
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,250.14,208.47
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,215.78,180.14
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,289.53,243.18
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,347.93,288.95
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,271.16,221.52
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,200.28,158.58
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,128.58,93.56
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,61.02,1.49
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,20.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,13.63,0.0
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,27.12,17.64
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,37.24,27.64
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,45.5,35.44
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,50.9,40.59
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,56.2,45.47
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,64.48,52.79
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,87.16,72.78
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,105.37,88.45
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,123.29,103.6
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,145.7,122.38
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,157.83,132.06
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,170.23,135.0
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,191.99,152.01
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,231.7,178.05
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,295.99,224.51
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,327.63,251.77
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,347.87,269.48
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,387.07,299.56
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,429.37,331.72
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,349.93,272.4
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,254.22,198.37
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,241.66,188.86
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,228.48,178.56
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,351.28,274.47
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,478.29,370.22
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,530.46,409.03
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,578.91,445.25
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,633.17,486.33
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,700.79,536.39
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,609.95,469.12
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,510.22,394.38
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,602.33,465.48
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,696.86,535.83
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,609.64,471.29
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,537.01,417.01
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,522.93,407.61
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,507.92,397.18
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,561.53,440.76
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,631.12,495.02
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,436.61,347.37
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,231.83,184.76
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,360.02,290.71
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,451.13,364.48
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,472.98,384.0
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,472.58,386.7
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,426.68,351.17
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,381.04,315.41
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,336.32,279.83
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,292.94,244.48
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,249.22,207.67
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,206.63,170.86
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,160.23,130.22
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,116.85,91.63
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,63.02,44.28
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,15.3,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,13.24,0.0
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,26.35,17.0
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,35.86,26.4
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,43.73,33.88
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,49.18,38.99
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,54.53,43.8
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,58.05,46.73
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,61.48,49.47
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,63.96,51.39
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,66.34,53.18
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,74.95,60.38
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,77.16,61.96
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,120.44,70.77
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,176.8,104.69
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,234.37,149.32
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,292.94,198.71
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,350.34,248.66
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,411.56,301.05
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,467.3,347.8
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,522.77,392.98
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,575.8,435.81
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,627.59,476.58
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,675.52,513.56
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,721.35,548.21
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,764.45,579.89
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,805.2,608.56
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,841.07,633.36
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,874.05,656.2
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,903.21,677.74
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,929.24,697.32
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,947.31,710.37
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,961.75,721.15
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,973.73,729.96
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,982.09,736.48
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,984.9,739.45
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,983.97,740.1
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,976.91,737.72
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,979.01,741.7
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,811.9,625.84
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,630.61,490.3
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,625.4,489.63
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,617.34,485.7
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,496.33,394.34
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,398.07,317.94
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,583.08,469.42
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,717.89,575.18
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,664.41,536.07
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,610.51,496.55
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,547.79,448.86
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,486.61,400.82
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,418.63,344.97
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,354.18,290.21
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,279.49,225.88
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,212.42,166.68
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,135.75,98.79
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,67.8,14.89
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,23.11,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,13.63,0.35
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,27.11,17.62
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,37.11,27.39
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,45.35,35.18
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,50.74,40.21
