Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,56.03,44.95
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,80.11,66.28
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,106.32,89.05
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,126.03,105.71
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,140.97,117.96
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,154.34,128.69
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,167.21,138.85
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,186.14,140.21
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,223.77,164.69
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,260.83,193.55
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,296.74,222.6
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,325.41,247.6
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,341.33,261.85
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,343.61,264.38
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,335.0,257.95
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,343.02,264.19
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,350.06,269.48
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,447.79,343.01
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,557.44,423.01
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,498.15,378.38
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,425.54,323.88
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,414.98,316.5
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,403.01,307.66
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,377.48,288.81
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,350.44,268.71
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,371.11,284.74
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,392.15,300.81
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,458.02,351.68
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,525.58,403.07
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,581.03,444.87
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,618.95,474.01
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,623.7,479.55
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,626.9,484.29
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,575.51,446.94
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,523.84,409.11
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,541.33,425.04
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,574.08,451.57
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,553.77,438.1
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,531.34,423.21
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,528.34,424.48
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,536.85,433.94
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,361.6,295.81
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,188.82,153.62
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,163.89,133.85
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,139.36,113.68
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,106.43,85.8
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,83.06,65.7
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,61.54,47.03
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,40.42,28.6
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,25.21,14.93
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,13.63,0.97
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,27.11,17.68
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,36.21,26.61
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,43.65,33.67
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,49.11,38.75
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,54.45,43.54
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,70.14,57.4
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,100.45,83.9
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,110.59,92.27
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,120.65,100.45
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,117.83,97.46
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,114.6,94.19
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,133.55,104.89
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,153.3,120.04
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,179.27,139.87
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,206.33,160.33
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,214.0,165.76
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,221.42,171.03
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,248.77,191.51
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,273.36,209.6
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,396.9,302.81
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,545.59,411.95
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,597.92,448.71
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,652.23,486.92
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,532.98,401.14
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,385.99,291.68
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,638.01,485.56
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,881.69,656.49
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,912.12,674.63
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,939.27,692.85
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,958.14,706.79
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,973.17,718.37
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,985.75,727.43
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,994.56,734.17
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,998.59,738.45
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,998.8,740.36
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,992.29,737.5
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,982.06,732.33
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,965.74,723.21
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,945.93,711.83
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,920.02,697.24
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,891.06,680.52
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,854.73,657.61
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,824.6,638.87
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,779.38,609.94
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,732.56,579.37
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,677.3,540.82
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,621.82,501.13
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,562.86,457.58
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,502.61,411.41
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,431.24,353.91
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,364.06,297.75
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,289.57,233.78
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,222.52,174.64
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,144.21,105.86
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,72.35,25.52
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,24.56,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,14.38,1.93
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,28.56,19.08
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,36.87,27.27
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,46.86,36.51
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,52.6,41.8
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,58.21,46.77
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,61.95,49.91
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,65.58,52.87
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,67.89,54.61
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,70.11,56.23
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,71.76,57.34
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,80.42,64.47
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,122.43,72.5
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,178.31,105.47
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,234.74,148.35
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,292.47,196.09
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,350.17,244.77
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,411.69,295.49
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,465.42,338.56
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,521.32,381.3
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,573.85,420.92
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,624.84,458.02
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,673.03,491.65
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,719.59,523.07
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,762.57,554.57
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,803.3,583.91
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,840.01,608.17
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,874.1,630.66
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,902.83,650.89
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,928.47,669.21
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,952.86,686.18
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,973.91,700.94
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,986.14,711.58
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,994.63,720.07
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,996.47,723.66
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,994.54,724.93
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,987.42,721.82
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,976.65,716.49
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,959.9,707.84
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,951.07,704.45
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,923.49,689.43
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,892.92,672.38
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,856.71,651.23
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,818.07,628.06
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,771.75,598.38
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,723.94,567.13
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,674.1,532.97
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,620.44,494.49
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,557.95,448.9
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,496.86,402.67
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,428.22,347.95
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,363.2,294.16
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,287.91,230.75
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,220.1,171.99
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,141.86,103.95
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,73.9,29.66
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,25.0,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,14.0,2.12
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,27.85,18.33
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,37.43,27.55
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,45.27,34.85
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,50.69,39.85
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,56.0,44.56
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,58.77,46.78
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,61.53,48.89
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,63.69,50.51
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,71.92,57.38
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,72.62,57.54
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,73.31,57.7
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,116.27,66.04
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,173.67,99.91
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,238.76,149.92
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,297.44,199.1
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,355.21,248.86
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,413.13,298.15
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,470.01,345.29
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,526.79,390.71
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,580.89,433.32
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,633.61,473.41
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,684.02,509.49
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,732.57,542.88
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,777.24,573.53
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,819.46,600.19
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,857.03,622.4
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,891.68,642.41
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,922.39,660.91
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,949.84,677.24
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,969.8,688.26
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,986.0,697.03
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,998.42,704.94
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,1007.04,710.64
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,1009.42,713.49
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,1007.97,714.16
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,1001.23,713.08
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,990.75,709.8
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,971.99,699.98
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,949.91,688.12
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,933.59,681.29
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,903.19,665.13
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,863.81,641.64
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,822.31,616.42
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,776.09,588.23
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,728.38,558.4
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,674.51,522.44
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,617.16,482.11
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,554.02,436.89
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,492.37,391.16
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,421.6,336.13
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,354.9,282.36
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,280.06,221.02
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,210.75,162.5
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,137.56,99.89
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,71.65,31.19
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,23.92,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,14.38,2.64
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,28.59,18.83
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,37.27,27.24
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,47.67,36.83
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,53.38,42.07
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,58.95,46.99
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,63.05,50.46
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,67.02,53.7
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,69.27,55.39
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,71.44,56.96
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,73.05,57.9
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,81.82,64.97
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,125.38,76.17
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,184.26,114.69
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,252.16,173.57
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,305.53,222.04
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,342.47,245.26
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,410.88,295.72
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,469.69,343.5
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,524.41,386.58
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,577.2,426.22
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,628.81,463.2
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,660.87,482.97
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,675.14,488.93
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,743.46,538.6
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,808.01,584.78
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,844.27,606.73
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,877.8,627.09
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,907.17,645.98
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,933.44,662.98
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,952.69,676.42
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,968.38,687.79
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,980.67,696.44
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,989.32,702.96
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,992.4,706.88
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,991.74,708.59
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,997.35,715.12
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,985.71,710.78
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,968.0,701.4
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,946.86,689.88
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,918.76,674.57
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,887.72,657.25
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,850.25,634.68
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,810.46,610.26
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,768.57,584.34
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,720.86,553.88
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,666.3,517.2
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,611.5,478.33
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,548.08,432.8
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,486.23,386.83
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,418.23,333.87
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,353.82,281.83
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,279.42,220.7
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,210.59,162.54
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,139.49,101.84
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,75.55,35.86
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,25.3,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,6.83,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,17.49,4.85
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,28.65,18.94
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,38.28,28.1
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,46.09,35.31
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,51.09,39.89
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,56.01,44.22
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,59.51,47.14
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,62.92,49.9
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,65.37,51.75
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,67.71,53.48
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,75.72,59.92
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,77.26,60.74
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,119.25,68.48
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,176.29,101.23
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,233.93,143.76
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,292.62,190.58
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,355.59,241.85
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,412.96,288.26
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,469.28,332.98
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,525.12,375.86
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,578.13,416.66
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,629.77,455.44
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,678.58,490.41
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,725.43,523.14
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,768.65,553.81
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,809.47,581.74
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,846.14,605.99
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,880.03,628.46
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,910.14,648.54
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,937.11,666.72
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,955.69,678.37
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,970.56,687.83
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,982.42,697.55
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,990.59,705.13
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,994.08,709.26
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,993.81,711.16
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,986.91,708.35
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,976.38,703.39
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,959.84,694.67
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,951.34,691.25
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,924.45,676.64
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,894.55,660.12
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,857.56,637.92
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,818.16,613.84
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,772.64,585.92
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,729.29,558.99
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,674.92,523.52
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,620.24,486.04
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,557.74,441.36
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,496.65,396.08
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,427.5,342.19
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,362.09,289.26
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,287.42,227.63
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,220.09,170.34
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,144.63,105.8
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,80.33,40.53
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,27.03,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,7.68,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,17.15,4.98
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,28.59,18.91
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,35.82,25.94
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,42.93,32.52
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,47.29,36.52
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,51.61,40.32
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,54.58,42.71
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,57.49,44.96
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,64.89,51.13
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,67.0,52.65
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,68.56,53.57
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,70.03,54.42
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,112.2,62.28
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,169.95,95.58
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,235.4,144.8
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,293.75,192.41
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,351.72,241.02
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,409.81,288.96
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,466.17,334.32
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,522.24,377.79
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,576.25,418.88
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,628.87,457.46
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,677.89,491.27
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,724.84,522.4
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,768.78,552.88
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,810.25,579.94
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,847.51,603.27
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,881.87,624.65
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,911.9,645.24
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,938.68,663.84
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,958.93,678.42
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,975.49,690.82
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,987.87,700.06
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,996.47,707.09
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,966.13,690.28
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,905.01,650.68
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,960.5,693.22
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,982.35,710.12
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,965.4,701.1
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,944.99,690.17
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,919.49,676.77
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,890.95,661.25
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,864.63,646.14
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,826.12,622.48
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,781.68,594.7
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,735.59,565.3
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,661.71,515.43
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,592.92,467.1
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,529.73,420.92
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,468.87,374.93
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,405.78,325.21
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,345.56,276.05
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,277.85,219.75
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,213.26,164.63
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,144.19,105.3
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,82.81,43.59
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,28.04,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,7.68,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,17.52,5.44
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,29.44,19.49
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,36.62,26.44
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,43.7,32.93
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,48.44,37.23
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,53.1,41.29
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,56.01,43.69
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,58.87,45.97
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,66.76,52.53
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,69.18,54.29
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,70.33,54.84
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,71.43,55.34
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,113.26,62.85
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,171.25,95.73
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,236.91,144.12
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,295.73,190.88
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,354.15,238.7
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,412.67,285.76
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,469.99,330.13
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,526.98,372.44
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,581.24,413.76
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,634.13,453.04
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,684.49,489.28
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,732.89,523.33
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,777.31,555.14
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,819.24,583.66
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,857.72,608.2
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,893.35,630.8
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,923.82,650.75
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,951.0,668.71
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,974.72,685.24
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,994.88,699.64
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,1008.06,708.62
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,1017.35,715.38
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,1021.3,719.58
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,1021.34,721.5
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,1015.02,719.92
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,1004.85,716.08
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,988.56,707.61
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,968.71,696.94
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,943.04,682.94
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,914.2,666.87
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,878.32,645.23
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,839.89,621.74
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,803.78,600.36
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,757.51,571.63
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,703.71,536.06
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,649.27,499.35
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,587.41,456.09
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,528.88,413.52
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,460.61,362.08
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,395.52,310.9
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,320.43,249.91
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,252.18,192.45
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,174.36,126.69
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,106.36,58.63
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,36.63,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,10.24,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,18.67,6.44
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,29.56,19.7
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,36.8,26.76
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,43.92,33.41
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,48.31,37.43
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,52.65,41.24
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,55.62,43.71
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,63.83,50.69
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,66.4,52.64
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,68.87,54.48
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,70.41,55.38
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,71.87,56.2
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,114.36,63.86
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,181.76,104.33
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,241.13,149.15
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,301.37,199.31
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,361.12,250.5
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,420.94,301.31
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,479.17,349.72
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,537.02,396.35
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,592.21,440.2
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,645.92,481.62
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,696.69,518.99
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,745.37,553.78
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,790.64,586.46
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,833.36,615.49
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,872.21,641.25
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,908.09,664.94
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,939.13,685.41
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,966.83,703.72
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,986.05,716.59
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,1001.37,727.09
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,1014.77,736.04
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,1024.33,742.63
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,1027.13,745.02
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,1026.02,745.09
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,1019.58,741.88
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,1009.33,736.38
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,992.96,727.03
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,973.04,715.47
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,946.43,700.5
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,926.8,690.19
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,890.74,667.82
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,852.06,643.57
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,805.65,614.57
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,757.55,583.9
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,703.42,548.25
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,648.58,510.92
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,588.82,467.04
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,527.18,420.39
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,458.52,366.86
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,393.03,313.82
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,317.48,251.35
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,248.84,192.73
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,171.02,126.26
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,102.18,58.83
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,35.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,9.39,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,19.77,7.47
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,30.43,20.58
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,37.21,27.21
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,43.93,33.42
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,48.32,37.44
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,52.66,41.25
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,56.0,44.05
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,64.63,51.39
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,66.78,52.86
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,68.87,54.25
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,70.41,55.14
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,71.85,55.95
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,133.65,84.08
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,199.67,132.47
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,233.47,149.26
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,299.45,195.55
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,359.22,245.73
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,419.03,295.31
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,476.74,342.21
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,533.15,386.47
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,587.28,426.79
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,639.97,464.32
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,690.01,498.88
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,738.09,530.81
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,782.24,558.37
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,823.87,582.33
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,861.63,602.41
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,896.5,620.19
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,927.06,637.2
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,954.36,652.15
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,978.27,665.0
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,998.61,675.76
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,1011.49,685.63
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,1020.49,693.49
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,1024.12,699.44
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,1023.82,703.12
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,1017.18,702.03
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,1006.71,698.7
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,990.12,691.65
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,969.98,682.38
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,944.05,670.01
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,914.98,655.52
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,879.34,635.33
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,849.68,618.8
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,804.82,592.57
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,758.17,564.71
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,704.02,531.43
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,649.21,496.64
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,587.57,454.04
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,529.37,412.25
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,461.58,361.73
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,396.9,311.34
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,322.14,251.04
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,254.11,194.07
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,176.59,128.85
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,109.55,64.05
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,37.63,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
