Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,10.24,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,17.91,6.25
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,27.79,18.05
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,34.25,24.26
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,40.64,30.1
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,45.14,34.17
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,49.58,38.03
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,56.96,44.24
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,59.86,46.42
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,62.17,48.05
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,64.4,49.57
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,65.75,50.31
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,67.04,51.0
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,116.6,64.91
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,174.45,96.84
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,232.69,139.4
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,291.91,187.0
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,350.87,235.73
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,409.82,283.52
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,467.12,327.89
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,524.15,369.85
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,578.91,410.04
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,632.22,447.49
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,682.39,480.92
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,730.4,511.6
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,774.88,543.04
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,816.8,571.03
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,854.02,595.71
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,888.2,618.5
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,919.23,639.35
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,946.96,658.21
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,965.93,671.75
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,981.03,683.06
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,994.15,691.98
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,1003.49,698.72
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,1007.07,702.7
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,1006.79,704.46
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,1000.26,701.32
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,989.98,696.03
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,974.51,688.19
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,955.49,678.19
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,860.06,619.48
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,741.43,541.63
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,734.44,540.47
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,730.85,540.41
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,657.13,491.1
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,593.99,448.23
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,598.71,455.08
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,586.91,449.42
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,557.17,429.09
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,523.82,405.18
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,455.66,354.11
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,390.78,303.69
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,318.16,245.72
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,252.02,190.85
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,175.24,126.99
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,109.24,64.75
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,37.4,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,6.83,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,19.29,7.19
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,30.92,20.47
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,44.72,33.04
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,58.16,45.05
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,71.8,56.98
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,85.01,68.25
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,96.82,78.09
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,108.21,87.36
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,122.09,98.7
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,135.28,109.31
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,155.87,125.63
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,169.45,135.93
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,184.43,137.59
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,203.58,153.07
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,237.54,175.16
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,288.47,210.28
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,269.58,199.13
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,243.88,182.15
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,309.8,229.87
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,378.57,278.49
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,382.75,281.7
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,379.94,280.08
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,428.24,314.77
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,481.6,352.34
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,446.23,327.0
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,407.5,299.34
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,417.01,306.69
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,426.34,313.62
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,544.25,398.75
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,669.37,485.45
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,715.76,518.01
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,762.23,551.14
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,665.98,483.74
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,549.58,401.75
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,415.83,307.56
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,281.67,209.46
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,399.66,298.0
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,522.67,386.13
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,653.67,482.26
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,778.66,571.19
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,796.79,585.41
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,816.7,601.56
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,702.93,523.34
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,585.11,440.84
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,664.39,503.32
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,718.69,544.98
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,667.58,511.41
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,615.82,476.43
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,555.12,433.76
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,495.62,390.41
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,431.26,341.14
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,369.7,292.16
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,297.77,233.68
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,232.42,178.79
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,162.13,119.36
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,99.59,60.69
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,34.16,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,8.54,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.82,7.29
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,29.43,19.76
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,36.63,26.71
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,43.71,33.24
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,48.45,37.56
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,53.1,41.64
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,56.36,44.27
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,59.54,46.73
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,84.74,68.27
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,106.26,86.21
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,110.86,89.39
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,115.18,92.32
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,123.56,76.35
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,169.47,95.38
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,234.77,143.76
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,293.14,190.91
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,350.98,239.54
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,408.94,287.92
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,465.15,334.13
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,521.3,379.04
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,575.48,421.8
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,628.27,462.37
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,678.11,498.87
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,725.99,533.0
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,769.87,564.32
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,811.25,592.35
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,848.77,617.36
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,883.42,640.45
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,914.2,660.1
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,941.78,677.66
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,961.49,688.84
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,977.44,697.7
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,990.65,706.3
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,1000.1,712.66
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,1004.3,715.85
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,1004.64,716.8
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,998.79,713.99
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,989.2,708.99
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,974.39,701.33
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,956.01,691.46
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,930.18,677.66
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,901.28,661.81
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,876.17,647.08
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,838.74,623.97
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,793.57,596.6
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,746.69,567.53
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,694.46,534.0
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,641.5,498.94
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,580.93,456.21
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,523.86,414.42
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,456.49,362.5
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,392.19,311.01
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,319.49,251.58
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,253.18,195.38
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,178.0,131.49
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,113.89,70.98
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,38.95,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,8.54,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,18.32,6.9
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,28.43,18.65
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,35.6,25.53
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,42.63,32.02
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,47.34,36.28
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,51.95,40.29
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,55.18,42.97
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,58.33,45.49
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,91.55,73.81
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,127.02,103.33
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,93.83,74.62
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,71.97,55.75
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,108.34,61.48
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,163.27,91.87
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,218.84,132.88
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,282.07,184.08
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,337.81,231.38
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,393.76,278.73
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,448.52,323.87
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,502.8,367.33
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,555.06,408.8
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,606.14,448.29
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,654.4,483.9
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,700.93,517.34
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,743.78,548.52
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,784.32,576.94
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,821.23,601.01
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,855.47,623.2
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,884.77,644.2
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,910.99,663.31
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,931.7,678.04
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,948.95,690.63
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,961.7,699.6
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,970.81,706.34
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,973.86,709.69
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,973.22,710.78
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,966.96,709.34
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,957.1,705.65
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,939.97,696.17
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,919.58,684.55
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,904.93,677.53
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,876.6,661.12
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,840.67,639.67
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,802.49,616.34
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,759.0,588.59
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,713.94,559.21
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,665.59,526.79
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,613.8,490.22
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,554.2,445.74
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,495.71,400.74
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,431.6,349.86
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,370.38,299.49
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,300.42,240.38
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,236.74,185.06
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,166.69,124.42
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,105.13,66.61
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,36.13,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,9.39,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,18.66,7.38
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,30.14,20.47
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,37.29,27.46
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,44.31,34.05
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,49.38,38.7
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,54.35,43.08
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,57.54,45.77
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,60.66,48.3
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,93.66,76.9
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,140.81,117.02
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,146.99,121.31
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,149.78,122.78
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,134.05,88.83
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,166.7,95.69
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,238.75,164.33
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,288.84,216.21
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,320.1,231.14
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,400.83,289.0
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,427.71,317.62
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,427.58,321.12
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,468.08,351.88
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,510.97,383.92
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,603.29,454.09
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,711.46,535.14
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,755.17,567.08
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,796.6,596.8
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,811.14,603.74
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,801.83,593.54
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,872.14,647.38
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,926.03,685.1
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,949.9,701.08
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,970.36,715.1
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,983.98,724.33
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,993.85,731.25
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,998.5,735.28
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,999.33,736.97
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,993.46,735.42
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,983.85,731.55
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,967.85,722.49
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,948.43,711.22
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,923.69,697.37
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,895.87,681.36
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,649.07,505.39
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,360.92,282.64
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,427.8,339.22
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,485.85,387.09
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,575.23,459.55
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,633.32,506.79
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,406.77,329.8
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,177.68,142.66
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,149.4,119.98
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,121.83,97.04
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,94.89,74.33
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,68.82,52.01
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,45.19,31.53
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,20.25,9.55
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,10.24,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,9.39,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,20.02,8.41
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,31.11,21.3
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,43.97,33.35
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,56.53,44.91
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,69.65,56.85
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,82.38,68.22
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,93.7,78.0
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,104.62,87.23
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,106.68,88.57
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,113.21,93.75
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,130.96,108.51
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,147.86,122.33
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,180.92,136.53
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,220.17,167.92
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,257.62,192.88
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,297.28,221.04
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,337.85,250.02
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,398.8,297.1
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,448.53,338.69
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,493.6,375.23
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,543.55,414.82
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,594.97,454.75
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,651.8,499.15
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,712.36,546.26
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,742.78,566.93
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,754.85,573.74
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,776.96,589.4
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,795.42,602.15
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,818.68,618.78
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,839.69,633.7
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,834.22,629.59
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,825.08,623.09
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,762.15,578.5
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,706.17,538.1
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,862.51,658.43
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,983.88,744.9
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,951.51,722.34
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,893.04,680.96
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,854.9,655.6
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,818.83,631.17
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,817.64,633.88
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,807.49,630.11
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,825.64,645.17
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,829.26,649.38
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,718.0,571.02
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,600.4,483.27
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,621.67,503.23
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,619.3,504.14
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,540.08,442.72
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,463.81,382.33
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,400.8,330.66
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,336.46,276.5
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,274.39,223.18
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,217.33,172.76
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,155.12,117.9
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,101.97,67.24
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,43.47,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,10.24,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,19.1,7.87
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,30.25,20.67
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,37.0,27.27
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,43.65,33.46
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,46.2,35.85
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,58.18,46.5
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,68.86,55.8
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,79.47,64.85
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,92.18,75.58
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,104.76,86.04
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,139.87,115.58
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,175.4,144.84
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,184.19,143.07
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,192.25,148.96
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,202.48,156.45
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,220.08,169.82
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,284.89,214.81
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,376.8,281.4
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,429.54,318.65
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,514.37,382.24
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,486.05,364.47
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,421.64,316.19
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,556.9,418.47
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,714.79,533.61
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,758.2,564.5
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,799.24,593.66
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,836.59,619.44
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,871.17,643.33
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,901.13,663.75
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,927.97,682.16
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,952.46,699.52
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,973.51,714.7
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,986.82,724.5
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,996.35,732.0
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,1001.04,736.48
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,1001.86,738.56
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,996.47,737.73
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,987.3,734.53
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,972.5,726.25
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,954.13,715.66
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,929.11,701.94
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,900.95,685.99
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,867.11,664.64
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,830.67,641.28
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,796.33,620.12
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,751.93,591.3
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,700.27,556.6
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,647.8,520.48
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,588.96,476.83
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,530.7,431.97
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,467.0,381.11
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,403.96,328.94
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,333.27,268.64
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,268.37,211.5
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,195.81,147.77
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,133.98,88.69
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,57.29,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,9.39,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,17.99,7.06
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,26.93,17.7
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,33.41,24.02
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,39.77,29.99
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,43.9,33.79
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,47.97,37.4
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,54.64,43.19
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,60.87,48.48
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,81.94,66.69
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,100.5,82.41
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,118.46,97.38
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,135.21,111.11
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,155.09,110.07
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,194.66,131.05
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,245.73,171.49
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,292.74,211.19
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,336.11,247.92
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,378.01,283.15
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,416.14,314.68
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,443.79,336.87
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,487.33,370.5
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,533.11,405.59
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,561.65,426.19
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,585.49,442.79
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,628.05,474.7
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,675.24,509.52
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,721.44,541.72
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,767.85,573.6
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,792.89,591.11
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,816.07,607.38
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,834.68,620.65
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,850.98,632.37
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,869.96,646.28
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,886.32,658.42
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,908.85,676.09
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,931.46,693.75
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,972.54,723.05
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,985.75,732.13
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,972.39,724.28
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,955.39,714.3
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,930.56,700.11
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,912.78,690.75
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,878.72,669.17
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,841.92,645.66
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,797.18,617.18
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,750.71,587.02
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,699.07,551.68
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,646.58,514.68
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,588.61,471.86
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,528.7,426.26
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,461.81,373.59
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,397.79,321.33
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,325.23,260.83
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,258.88,203.66
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,184.37,139.43
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,121.34,81.26
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,51.2,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,10.7,1.92
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,18.14,10.1
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,28.51,19.65
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,38.89,29.09
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,50.05,39.14
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,61.14,48.93
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,72.88,59.12
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,84.54,69.04
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,116.18,96.1
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,147.58,122.41
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,162.94,134.7
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,169.02,139.07
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,191.66,145.69
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,219.3,160.94
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,256.29,186.4
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,298.37,217.39
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,334.53,244.38
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,384.34,282.61
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,438.91,323.69
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,504.16,372.6
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,549.4,406.68
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,589.84,435.42
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,653.34,481.95
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,722.69,531.9
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,767.22,561.92
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,809.37,588.83
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,847.78,610.91
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,883.42,630.73
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,914.46,648.48
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,942.32,663.99
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,967.31,677.5
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,988.82,688.69
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,1002.98,698.33
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,1013.3,705.86
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,1018.33,710.34
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,1019.47,712.65
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,1014.28,712.16
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,1005.25,709.41
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,990.11,703.64
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,971.38,695.49
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,946.83,682.88
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,919.07,668.17
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,883.9,647.83
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,854.69,631.22
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,810.99,604.81
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,765.4,576.78
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,712.0,542.12
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,657.89,506.24
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,597.62,464.19
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,540.47,422.83
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,473.76,372.24
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,409.82,321.87
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,337.54,264.05
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,271.18,208.7
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,196.19,145.57
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,132.36,87.6
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,57.37,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,10.24,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,19.31,7.99
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,28.66,19.16
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,35.1,25.41
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,41.45,31.27
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,45.54,35.0
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,49.57,38.54
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,57.36,45.25
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,60.61,47.87
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,62.88,49.58
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,65.08,51.19
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,66.71,52.3
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,68.25,53.32
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,102.84,57.97
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,169.18,95.65
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,226.95,137.9
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,285.45,185.68
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,343.16,234.49
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,400.87,282.99
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,457.44,329.49
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,513.55,374.18
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,567.39,416.11
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,619.84,455.7
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,668.93,491.76
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,715.88,525.34
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,759.73,557.08
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,801.09,585.75
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,838.72,611.43
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,873.44,635.19
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,903.42,655.35
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,930.18,673.49
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,950.0,686.4
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,966.14,697.03
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,980.0,708.04
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,990.14,716.84
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,993.18,720.32
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,992.43,721.53
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,986.45,719.01
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,976.78,714.23
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,962.09,706.27
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,943.95,696.12
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,918.68,682.21
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,890.35,666.19
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,865.18,652.22
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,827.81,629.66
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,784.47,602.65
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,739.4,573.92
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,688.02,538.97
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,635.92,502.54
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,579.46,461.13
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,521.31,417.18
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,456.35,366.54
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,394.05,316.13
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,323.63,257.73
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,259.06,202.37
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,187.5,140.62
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,126.55,84.72
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,55.21,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
