Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,19.68,8.29
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,29.39,19.92
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,35.77,26.24
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,42.09,32.2
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,46.89,36.64
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,51.6,40.82
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,76.11,62.33
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,110.57,92.01
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,130.04,108.25
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,142.86,118.56
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,98.58,80.11
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,69.37,54.7
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,144.9,101.02
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,225.21,167.74
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,225.61,152.06
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,283.0,185.83
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,341.07,235.58
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,399.35,285.24
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,456.15,332.7
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,512.71,378.54
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,566.81,422.41
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,619.58,464.15
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,669.34,501.76
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,717.07,536.93
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,762.17,570.54
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,804.89,601.11
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,842.38,625.8
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,876.89,648.39
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,907.88,669.47
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,935.7,688.49
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,957.51,703.97
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,975.72,717.19
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,989.32,727.14
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,999.15,734.75
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,1002.81,738.44
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,1002.68,739.79
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,996.78,738.55
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,987.14,734.95
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,973.17,728.53
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,955.54,719.69
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,930.54,705.51
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,902.43,689.15
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,871.31,669.53
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,837.08,647.56
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,802.79,626.34
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,758.38,597.41
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,693.61,551.78
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,629.09,505.45
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,583.93,473.04
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,537.97,438.29
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,470.61,384.35
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,404.74,329.89
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,333.97,269.77
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,268.92,212.71
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,193.48,146.94
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,129.49,88.14
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,56.76,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,10.24,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,19.28,8.02
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,28.62,19.33
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,33.84,24.57
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,39.1,29.52
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,43.29,33.39
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,51.62,40.83
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,53.13,42.02
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,54.72,43.23
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,68.25,54.93
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,85.34,69.54
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,80.4,64.85
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,76.09,60.78
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,102.91,60.77
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,161.1,90.53
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,235.68,159.69
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,295.52,219.0
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,334.38,247.45
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,391.15,291.45
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,429.88,324.19
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,462.9,351.07
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,529.37,402.56
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,612.9,467.04
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,662.21,504.88
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,709.95,540.82
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,753.62,573.32
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,794.91,602.95
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,832.45,628.57
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,867.25,652.24
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,855.41,642.05
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,814.86,609.04
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,847.97,634.28
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,879.34,657.66
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,874.92,655.27
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,867.25,650.96
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,892.13,670.06
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,915.6,687.89
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,967.22,725.89
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,988.73,740.87
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,975.47,733.36
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,958.54,723.76
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,935.08,709.77
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,908.44,693.58
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,843.68,650.93
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,775.17,604.88
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,722.25,569.98
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,668.88,533.45
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,639.96,513.94
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,606.28,490.04
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,505.37,411.77
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,406.64,333.35
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,354.02,291.06
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,303.57,249.01
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,298.15,242.56
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,280.14,223.09
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,202.3,154.72
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,136.38,93.96
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,59.72,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.24,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,20.08,8.52
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,29.9,20.43
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,40.54,30.57
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,50.9,40.22
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,61.14,49.57
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,71.02,58.36
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,77.48,63.91
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,83.69,69.12
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,84.83,69.75
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,85.37,69.84
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,120.08,99.59
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,167.35,139.47
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,180.8,137.44
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,217.53,160.48
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,254.79,189.2
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,291.02,218.77
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,331.7,250.12
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,374.73,284.45
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,368.86,284.44
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,348.51,270.52
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,460.16,357.31
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,614.78,477.64
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,664.73,517.37
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,712.97,555.53
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,757.7,590.14
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,800.03,621.41
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,839.29,648.4
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,875.87,673.34
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,835.69,642.34
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,764.47,584.98
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,877.81,673.99
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,971.05,740.9
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,939.86,720.39
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,877.58,672.71
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,883.18,678.49
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,885.72,681.77
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,878.42,677.64
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,867.98,671.42
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,865.21,671.48
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,856.27,667.24
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,898.64,700.87
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,912.86,712.87
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,881.56,691.71
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,847.31,668.67
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,804.91,640.55
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,760.56,610.69
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,547.64,447.77
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,326.44,267.64
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,463.38,383.8
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,548.2,453.74
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,483.09,400.18
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,420.32,347.41
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,349.93,286.43
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,287.09,230.01
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,213.2,164.09
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,149.73,104.06
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,64.72,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,5.97,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,18.42,7.28
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,30.43,20.93
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,44.68,34.29
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,58.73,47.25
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,73.8,61.0
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,88.64,74.29
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,103.21,86.92
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,117.53,99.07
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,115.76,96.98
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,118.04,98.44
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,120.37,99.92
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,122.53,101.24
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,152.55,120.47
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,184.36,144.72
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,191.23,149.51
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,197.58,154.09
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,254.45,196.55
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,318.85,244.47
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,269.91,207.83
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,206.84,159.51
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,300.61,231.85
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,403.02,308.65
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,394.16,301.09
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,382.47,291.81
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,517.67,394.8
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,667.59,504.78
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,693.75,522.83
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,719.14,541.17
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,622.02,469.49
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,501.01,378.73
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,485.32,368.13
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,468.22,355.85
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,463.08,352.52
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,457.28,348.66
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,275.47,212.28
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,91.64,68.11
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,207.63,161.01
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,347.36,269.67
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,220.53,171.38
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,114.85,87.55
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,248.78,196.15
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,381.07,300.4
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,350.03,276.51
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,318.92,252.94
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,374.16,299.38
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,407.82,328.49
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,301.36,243.38
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,187.83,150.74
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,395.72,325.8
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,533.52,436.69
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,470.29,384.98
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,409.22,334.38
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,342.6,277.35
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,279.54,221.67
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,208.28,158.51
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,146.95,101.12
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,63.74,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,18.41,7.07
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,30.41,20.7
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,44.31,33.66
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,58.03,46.24
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,72.49,59.24
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,86.72,71.77
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,101.29,84.32
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,115.59,96.38
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,114.42,95.03
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,117.34,97.23
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,132.47,109.69
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,147.43,121.81
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,118.64,92.38
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,86.17,65.63
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,154.0,119.65
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,212.76,165.13
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,156.43,120.78
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,84.1,63.05
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,112.77,85.91
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,141.72,108.64
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,126.07,96.06
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,109.87,83.06
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,157.75,120.82
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,206.46,158.6
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,300.22,230.87
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,396.46,303.33
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,408.62,312.14
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,420.77,321.26
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,533.29,406.49
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,643.1,487.46
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,543.23,413.23
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,423.48,323.33
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,638.96,488.29
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,845.32,637.93
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,783.45,592.58
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,732.38,555.77
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,703.17,536.34
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,672.37,515.43
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,558.14,431.32
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,444.16,345.29
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,404.57,316.64
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,364.9,287.2
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,464.34,368.1
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,556.1,440.99
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,406.6,325.41
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,266.22,213.39
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,208.93,167.98
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,143.56,114.67
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,202.54,165.89
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,256.59,211.87
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,221.76,182.74
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,187.43,153.64
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,151.79,122.99
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,117.48,92.89
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,83.2,62.65
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,51.34,33.87
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,22.75,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,9.39,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,17.2,6.2
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,25.36,16.4
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,31.16,22.14
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,36.9,27.57
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,43.98,34.03
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,47.79,37.42
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,50.62,39.73
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,53.42,41.92
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,55.65,43.65
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,57.81,45.29
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,67.54,53.47
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,69.51,54.87
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,100.52,57.85
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,159.68,88.05
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,219.07,131.48
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,279.3,181.32
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,339.62,232.97
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,399.95,284.13
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,458.7,332.9
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,516.11,378.79
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,571.06,420.61
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,624.55,459.43
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,675.84,495.52
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,725.26,528.89
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,770.89,559.56
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,814.0,586.63
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,853.22,608.79
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,889.54,628.73
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,921.09,647.68
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,949.34,664.58
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,973.63,679.08
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,994.3,691.45
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,1009.38,700.56
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,1020.57,707.51
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,1025.87,709.74
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,1027.18,709.79
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,1023.07,708.18
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,1015.05,704.43
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,1000.89,697.16
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,983.06,687.84
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,958.67,675.93
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,930.95,661.96
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,896.83,642.62
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,860.05,621.48
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,817.92,596.9
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,773.76,570.63
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,729.63,543.67
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,677.42,510.59
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,618.51,472.85
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,559.92,432.87
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,494.53,385.14
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,431.22,336.76
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,360.14,281.02
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,296.57,228.47
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,222.25,165.65
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,158.04,107.71
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,68.68,2.55
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,9.39,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,17.25,6.0
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,25.46,16.23
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,30.86,21.52
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,39.43,29.31
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,43.73,33.22
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,47.97,36.94
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,50.41,38.87
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,52.83,40.71
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,55.08,42.43
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,64.91,50.65
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,67.0,52.14
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,68.97,53.52
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,98.99,55.95
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,157.94,85.21
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,217.44,127.65
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,277.73,176.18
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,337.55,226.24
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,397.25,275.54
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,455.45,322.29
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,513.1,366.66
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,568.82,409.79
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,623.04,450.52
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,674.62,487.84
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,724.11,522.7
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,769.85,555.89
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,812.99,585.5
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,851.68,610.37
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,887.17,633.06
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,918.78,653.91
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,947.07,672.69
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,968.5,687.84
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,986.07,700.7
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,1000.65,712.62
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,1011.41,722.3
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,1017.72,727.9
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,1020.05,731.14
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,930.99,676.62
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,812.27,596.27
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,804.11,593.74
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,792.84,588.22
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,709.39,530.89
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,612.2,462.99
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,676.21,513.89
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,721.16,549.99
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,525.07,406.67
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,353.86,275.64
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,355.02,279.11
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,352.19,278.57
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,227.76,180.77
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,95.23,72.99
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,81.1,61.84
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,66.94,50.29
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,53.24,38.98
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,39.48,27.38
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,27.7,17.27
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,16.49,7.36
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,8.23,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,10.24,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,17.33,5.96
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,26.93,17.64
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,32.41,23.07
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,37.89,28.19
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,41.44,31.47
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,44.98,34.6
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,47.57,36.7
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,56.28,44.09
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,58.75,45.91
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,61.13,47.6
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,63.32,49.1
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,65.4,50.48
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,95.29,52.77
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,155.49,82.13
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,216.38,125.41
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,277.88,174.92
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,338.81,226.16
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,399.61,277.03
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,459.25,326.26
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,517.17,372.63
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,572.86,416.37
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,627.05,457.71
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,678.51,495.34
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,727.93,530.49
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,773.71,563.38
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,816.9,592.82
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,856.1,618.72
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,892.34,642.65
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,924.23,663.28
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,952.77,681.77
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,976.02,697.45
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,995.55,710.9
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,1009.85,720.65
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,1020.21,728.07
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,1025.18,732.74
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,1026.16,735.04
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,1021.71,735.01
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,1013.35,732.63
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,997.84,724.3
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,978.69,713.7
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,954.58,700.87
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,927.18,685.83
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,893.6,666.53
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,857.33,645.2
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,814.99,619.06
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,770.64,591.12
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,620.81,485.31
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,465.95,368.35
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,430.65,343.19
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,393.31,315.03
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,343.95,276.08
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,296.25,237.35
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,245.98,195.85
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,198.57,155.42
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,148.99,112.29
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,104.22,71.48
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,46.38,2.6
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,9.39,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,16.84,5.35
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,24.63,15.4
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,32.71,23.01
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,38.56,28.39
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,42.45,31.94
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,46.32,35.33
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,48.8,37.31
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,51.28,39.19
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,53.22,40.65
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,62.79,48.63
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,64.91,50.04
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,66.92,51.35
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,95.21,53.36
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,153.93,81.81
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,213.19,123.68
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,273.26,171.87
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,333.01,221.96
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,392.72,271.65
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,450.87,318.24
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,507.85,361.89
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,562.87,402.82
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,616.43,440.85
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,667.59,475.99
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,716.64,508.32
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,761.38,539.09
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,803.55,566.54
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,842.33,589.72
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,878.13,610.86
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,909.53,631.2
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,937.64,649.58
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,959.71,665.09
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,978.08,678.43
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,992.61,689.51
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,1003.32,698.34
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,1008.7,703.99
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,1010.18,707.34
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,1005.82,708.02
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,997.61,706.41
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,983.74,699.87
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,966.23,691.07
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,942.38,679.12
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,915.27,664.98
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,882.88,647.58
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,847.76,628.05
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,806.26,603.17
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,762.77,576.49
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,720.16,550.14
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,669.37,517.24
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,611.81,477.86
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,554.5,436.45
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,490.3,388.09
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,428.08,339.21
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,360.29,283.79
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,295.71,228.99
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,221.98,166.01
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,158.2,108.48
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,69.28,7.63
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,9.39,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,17.29,5.54
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,25.5,16.35
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,30.91,21.72
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,39.5,29.6
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,43.37,33.18
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,47.22,36.59
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,50.08,38.91
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,52.89,41.11
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,54.77,42.44
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,64.25,50.3
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,66.68,51.98
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,68.97,53.53
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,96.56,55.25
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,155.5,83.79
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,214.93,126.05
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,275.08,174.82
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,335.02,225.8
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,394.91,276.61
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,453.49,325.34
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,511.25,371.86
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,566.78,415.34
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,620.84,456.24
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,671.87,493.69
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,720.83,528.55
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,766.47,561.62
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,809.53,591.15
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,849.08,616.62
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,885.69,640.0
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,917.92,660.97
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,946.83,679.82
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,969.72,695.25
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,988.86,708.4
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,1004.57,720.5
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,1016.42,730.32
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,1022.47,735.55
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,1024.56,738.41
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,1021.25,737.54
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,1014.04,734.32
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,1000.03,726.82
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,982.3,717.0
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,958.75,704.47
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,931.9,689.71
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,899.02,669.77
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,863.29,647.75
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,821.25,622.09
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,777.15,594.57
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,727.29,562.37
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,682.32,533.01
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,623.97,492.56
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,565.83,449.93
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,500.13,399.88
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,436.57,349.39
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,365.84,291.0
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,302.53,236.49
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,226.24,170.81
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,160.39,111.17
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,70.28,9.16
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
