Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,9.39,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,16.9,5.1
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,26.94,17.65
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,32.41,23.14
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,37.9,28.29
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,41.42,31.58
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,44.96,34.72
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,47.16,36.49
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,55.49,43.58
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,58.32,45.73
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,61.05,47.73
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,62.89,48.94
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,64.63,50.05
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,91.82,51.64
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,151.47,80.12
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,211.43,122.72
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,271.95,171.85
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,331.55,222.78
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,390.87,273.43
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,449.72,322.7
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,507.05,369.22
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,561.77,413.43
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,614.93,455.3
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,665.19,493.33
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,713.38,528.9
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,757.92,561.95
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,799.85,591.41
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,838.59,616.93
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,874.41,640.36
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,905.93,662.89
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,934.14,683.34
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,956.75,698.84
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,975.65,712.0
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,990.69,722.44
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,1001.9,730.49
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,1007.7,735.47
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,1009.55,738.01
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,1005.15,737.43
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,996.88,734.46
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,983.2,726.85
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,965.79,716.85
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,942.2,703.87
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,915.33,688.61
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,882.89,669.64
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,847.6,648.47
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,807.0,622.81
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,764.3,595.28
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,714.66,562.35
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,663.96,527.91
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,608.24,488.18
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,557.48,449.37
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,493.35,398.9
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,431.34,348.24
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,362.46,290.63
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,298.25,234.83
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,226.28,171.54
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,162.63,112.92
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,70.88,10.17
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,9.39,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,17.31,5.05
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,25.53,16.33
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,30.92,21.77
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,39.49,29.72
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,43.78,33.61
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,48.03,37.31
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,50.85,39.6
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,53.63,41.77
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,55.49,43.16
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,64.88,51.06
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,67.31,52.75
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,69.6,54.3
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,95.87,55.8
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,155.15,84.15
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,214.84,126.5
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,275.22,175.45
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,335.12,226.34
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,394.98,276.95
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,453.21,325.04
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,510.8,370.88
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,566.51,413.44
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,620.74,453.07
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,672.56,489.72
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,722.4,523.6
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,768.66,555.54
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,812.38,583.9
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,852.17,607.49
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,889.03,628.93
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,921.53,649.49
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,950.71,668.01
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,972.59,682.87
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,990.6,695.5
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,1006.0,705.89
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,1017.55,714.05
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,1023.27,717.36
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,1025.03,718.42
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,1020.93,718.17
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,1012.95,715.7
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,999.21,709.08
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,981.79,700.26
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,958.52,687.13
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,931.94,671.95
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,898.48,652.86
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,862.25,631.77
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,820.18,607.22
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,783.32,585.79
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,732.23,554.04
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,680.08,520.85
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,620.99,481.3
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,562.19,439.71
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,496.52,390.34
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,435.34,342.37
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,363.24,284.64
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,296.47,228.91
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,221.18,165.35
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,156.24,107.62
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,69.15,10.43
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,8.54,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,16.86,4.33
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,25.5,15.96
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,31.29,21.64
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,40.34,29.81
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,44.16,33.3
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,47.98,36.63
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,50.8,38.9
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,53.6,41.04
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,55.83,42.73
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,57.99,44.33
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,67.62,52.14
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,69.6,53.39
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,95.06,54.63
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,154.35,82.21
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,214.22,123.72
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,274.91,171.81
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,334.95,221.85
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,394.96,271.71
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,453.74,319.77
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,511.16,365.26
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,566.33,408.36
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,620.04,449.11
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,671.18,486.28
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,720.28,520.99
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,765.71,553.44
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,808.6,582.8
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,848.07,607.5
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,884.61,630.14
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,916.39,650.47
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,944.88,668.74
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,969.02,684.8
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,989.54,698.7
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,1004.97,709.03
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,1016.54,717.1
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,1022.28,722.17
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,1024.07,724.93
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,1019.98,724.66
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,1011.99,722.11
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,998.24,715.02
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,980.8,705.67
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,956.95,693.21
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,929.77,678.57
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,897.13,659.26
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,861.66,637.89
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,819.87,612.59
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,776.02,585.51
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,733.01,558.79
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,681.73,525.53
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,623.6,485.95
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,565.67,444.16
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,500.74,394.62
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,437.82,344.79
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,368.5,288.71
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,302.35,233.11
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,227.16,169.38
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,162.08,111.27
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,71.19,11.16
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,8.54,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,16.84,3.93
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,25.43,15.8
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,31.6,21.8
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,37.7,27.39
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,41.56,30.9
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,49.38,37.71
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,52.11,39.87
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,54.81,41.92
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,56.95,43.51
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,59.02,45.02
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,60.24,45.68
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,70.43,53.85
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,94.37,54.6
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,152.02,80.67
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,210.25,120.27
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,269.3,166.2
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,328.11,214.34
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,386.92,262.39
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,443.98,308.13
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,500.5,352.05
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,554.99,393.06
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,608.06,431.62
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,658.37,467.48
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,706.61,500.93
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,751.41,532.86
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,793.71,561.79
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,832.24,586.03
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,867.86,608.3
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,899.56,629.3
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,928.05,648.35
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,948.89,663.17
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,965.93,675.74
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,980.08,685.68
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,990.48,693.41
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,996.13,698.76
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,997.97,701.83
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,993.57,701.74
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,985.41,699.41
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,971.67,692.96
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,954.39,684.24
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,930.86,672.17
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,904.16,657.96
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,871.61,638.43
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,836.38,616.95
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,803.48,597.57
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,760.2,570.74
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,710.47,539.14
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,659.67,506.06
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,602.37,466.52
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,545.38,425.4
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,484.08,379.64
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,422.68,331.92
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,353.16,275.7
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,288.8,221.72
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,216.67,160.78
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,154.08,105.22
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,68.18,10.59
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,9.39,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,17.2,3.64
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,25.42,15.59
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,31.57,21.55
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,37.66,27.08
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,41.51,30.56
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,49.32,37.32
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,52.04,39.46
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,54.74,41.49
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,57.24,43.3
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,59.66,44.99
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,60.85,45.62
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,71.0,53.66
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,94.08,54.35
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,151.63,80.2
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,209.61,119.44
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,268.59,165.3
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,327.2,213.79
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,385.86,262.44
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,444.09,309.34
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,500.75,353.45
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,554.88,394.41
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,607.74,433.06
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,657.49,468.69
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,705.32,502.01
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,750.76,533.96
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,793.84,563.27
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,832.03,588.42
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,867.4,611.76
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,898.97,632.25
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,927.39,650.79
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,952.01,666.08
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,973.16,679.22
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,988.41,691.17
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,999.88,700.95
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,1005.58,705.85
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,1007.39,708.48
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,1003.38,707.19
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,995.53,703.64
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,981.96,696.59
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,964.75,687.31
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,942.26,675.74
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,916.51,662.03
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,884.65,644.53
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,849.95,624.91
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,809.06,600.28
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,766.13,573.88
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,724.6,547.11
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,674.66,513.91
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,617.3,475.35
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,560.12,434.58
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,496.78,387.67
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,435.22,340.08
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,365.39,283.92
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,302.66,231.28
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,229.15,169.24
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,165.21,112.3
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,72.36,11.46
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,12.02,0.58
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,24.65,15.14
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,30.86,21.22
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,36.99,26.86
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,44.48,33.59
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,48.66,37.24
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,51.81,39.78
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,54.89,42.18
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,57.04,43.69
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,59.12,45.11
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,68.57,52.71
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,70.5,53.87
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,93.0,54.22
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,150.92,79.77
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,209.68,119.29
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,269.45,165.48
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,328.51,213.94
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,387.62,262.55
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,445.55,309.71
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,502.85,355.19
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,558.02,397.27
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,611.81,437.0
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,663.19,474.2
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,712.57,509.02
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,758.58,541.47
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,802.16,570.88
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,841.19,596.64
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,877.3,620.49
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,909.49,640.96
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,938.43,659.38
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,960.97,674.32
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,979.78,687.06
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,995.69,697.63
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,1007.82,705.98
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,1013.67,710.58
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,1015.6,712.93
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,1012.71,713.41
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,1005.97,711.64
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,992.92,705.05
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,976.16,696.22
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,953.11,684.39
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,926.75,670.41
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,895.7,651.95
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,861.71,631.46
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,820.2,606.97
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,776.63,580.68
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,735.32,555.43
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,685.38,523.49
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,627.02,484.2
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,568.8,442.69
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,504.68,394.45
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,442.34,345.67
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,373.48,290.99
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,307.65,236.43
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,232.6,173.0
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,167.36,114.75
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,73.68,11.78
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,13.29,0.87
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,27.23,17.44
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,33.33,23.58
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,39.41,29.25
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,43.62,33.12
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,52.03,40.54
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,55.06,42.98
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,58.06,45.3
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,60.49,47.05
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,62.84,48.69
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,64.61,49.8
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,66.27,50.81
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,96.93,58.36
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,155.37,84.31
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,214.87,124.97
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,275.1,172.28
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,334.84,221.49
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,394.69,270.72
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,453.01,317.5
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,510.55,362.14
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,565.82,405.16
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,619.7,445.99
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,671.08,483.07
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,720.5,517.77
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,766.31,550.28
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,809.66,580.02
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,849.19,604.65
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,885.87,627.3
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,917.85,648.19
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,946.58,667.09
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,970.98,681.98
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,991.79,694.69
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,1007.5,705.13
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,1019.35,713.36
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,1024.89,718.45
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,1026.47,721.24
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,1022.66,721.18
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,1014.97,718.85
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,1001.03,711.85
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,983.42,702.64
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,959.41,690.27
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,932.09,675.75
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,898.57,656.2
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,862.32,634.68
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,820.56,610.01
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,784.14,588.6
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,732.92,556.42
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,680.68,522.81
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,621.5,482.99
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,562.65,441.13
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,496.31,391.17
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,434.87,342.89
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,362.83,284.79
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,296.14,228.89
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,219.55,164.33
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,153.58,106.0
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,68.49,10.44
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,14.12,0.7
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,28.83,18.57
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,36.47,26.07
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,43.97,32.96
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,49.09,37.62
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,54.11,42.01
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,57.35,44.61
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,60.52,47.04
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,63.1,48.99
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,71.67,56.0
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,72.73,56.44
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,73.75,56.86
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,94.03,56.81
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,151.32,82.3
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,209.24,121.28
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,274.95,171.71
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,332.81,218.21
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,390.86,264.47
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,447.97,308.9
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,505.22,351.81
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,559.57,392.97
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,612.59,432.08
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,663.24,468.5
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,711.94,502.69
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,757.01,535.4
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,799.67,565.7
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,838.22,592.33
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,873.93,617.09
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,905.4,637.58
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,933.69,656.12
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,956.42,671.77
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,975.57,685.31
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,989.66,695.29
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,999.96,703.05
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,1005.48,707.97
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,1007.13,710.62
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,1002.54,709.03
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,994.15,705.21
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,980.08,697.9
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,962.4,688.39
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,938.54,675.92
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,911.51,661.37
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,878.62,641.9
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,851.68,626.25
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,808.98,600.69
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,764.36,573.44
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,713.93,541.55
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,662.47,508.19
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,604.22,467.67
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,548.75,427.33
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,484.04,378.59
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,421.67,329.81
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,350.68,273.44
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,285.07,219.18
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,211.06,156.94
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,147.31,100.81
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,65.73,9.02
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,13.7,0.0
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,27.96,17.72
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,35.18,24.92
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,42.29,31.52
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,47.45,36.21
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,52.52,40.64
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,55.79,43.35
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,58.98,45.91
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,61.25,47.61
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,69.29,54.21
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,70.76,55.02
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,72.16,55.77
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,91.42,55.76
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,147.88,81.13
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,204.67,120.18
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,269.43,171.53
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,326.99,219.69
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,384.85,268.26
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,441.24,314.93
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,497.19,359.99
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,550.57,402.42
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,602.72,442.73
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,653.12,480.0
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,701.81,515.01
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,746.1,546.9
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,788.05,576.41
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,826.7,602.22
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,862.67,626.21
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,894.13,646.81
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,922.5,665.41
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,943.59,679.78
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,961.05,691.94
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,975.4,701.38
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,986.08,708.58
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,991.61,713.06
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,993.36,715.3
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,988.96,714.72
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,980.85,711.91
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,966.68,703.87
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,948.99,693.67
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,924.69,680.53
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,907.39,672.04
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,874.29,651.56
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,838.56,629.26
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,795.29,602.43
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,750.23,573.95
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,699.69,540.2
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,648.3,505.2
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,592.06,465.01
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,533.69,421.95
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,468.52,372.25
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,406.0,322.71
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,335.19,265.17
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,270.04,210.32
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,196.93,148.09
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,134.24,92.69
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,58.57,6.93
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,13.26,0.0
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,27.95,17.83
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,35.6,25.53
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,43.12,32.59
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,48.25,37.32
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,53.29,41.79
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,56.54,44.54
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,59.74,47.15
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,61.98,48.85
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,70.08,55.6
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,71.18,56.12
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,72.24,56.59
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,90.85,56.54
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,147.43,82.39
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,204.37,122.29
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,269.28,174.87
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,326.66,224.01
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,384.31,273.56
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,441.13,321.78
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,496.77,367.67
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,550.24,410.45
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,602.56,450.99
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,651.92,488.15
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,699.52,522.96
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,744.11,555.8
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,786.45,586.43
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,824.44,612.2
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,859.74,635.91
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,891.39,656.78
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,920.03,675.62
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,944.67,690.82
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,965.96,703.83
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,981.38,715.49
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,993.11,724.92
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,998.22,728.76
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,999.51,730.3
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,995.57,728.58
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,987.91,724.59
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,973.67,716.4
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,955.9,706.02
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,931.97,692.96
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,904.93,677.77
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,880.84,663.22
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,844.17,639.93
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,801.69,613.35
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,757.35,585.06
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,705.16,549.75
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,655.22,515.38
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,595.98,473.51
