Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,537.44,430.6
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,471.17,379.19
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,407.74,328.16
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,336.61,269.18
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,271.1,213.06
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,197.61,149.97
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,134.53,93.67
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,58.7,6.15
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,13.32,0.0
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,27.15,17.24
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,34.42,24.7
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,41.59,31.49
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,46.39,35.98
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,51.13,40.22
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,54.48,43.0
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,57.76,45.6
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,65.2,51.88
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,67.3,53.41
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,68.88,54.47
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,70.37,55.45
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,88.18,54.96
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,145.02,80.51
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,210.08,126.61
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,267.95,173.38
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,325.7,223.31
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,383.67,273.77
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,440.53,322.06
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,497.78,369.38
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,552.58,413.5
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,606.1,455.2
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,656.81,493.76
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,705.64,529.86
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,751.0,563.43
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,793.94,593.97
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,833.47,619.78
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,870.22,643.52
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,902.35,665.02
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,931.29,684.39
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,952.53,699.06
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,969.97,711.35
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,984.55,721.19
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,995.39,728.67
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,1000.99,732.87
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,1002.76,734.73
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,998.79,734.41
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,991.07,731.78
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,977.21,723.77
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,959.78,713.52
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,936.14,700.19
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,909.34,684.72
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,876.25,663.88
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,849.28,647.19
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,806.84,620.43
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,762.49,591.99
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,711.75,557.31
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,660.1,521.39
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,601.3,478.96
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,545.61,437.09
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,480.46,386.58
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,417.8,336.17
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,347.12,277.96
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,281.85,222.17
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,207.73,158.09
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,143.86,100.36
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,64.27,5.98
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,12.92,0.0
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,26.35,16.48
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,32.82,23.26
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,39.25,29.39
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,43.77,33.62
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,48.23,37.63
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,51.0,39.99
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,58.54,46.49
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,60.89,48.31
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,63.17,50.03
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,64.23,50.67
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,65.26,51.27
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,91.65,58.21
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,148.51,83.16
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,202.45,138.45
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,240.9,185.31
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,276.8,199.56
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,382.02,273.88
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,439.55,323.27
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,495.65,370.24
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,549.61,414.85
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,602.32,457.25
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,652.14,495.44
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,700.01,531.07
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,745.36,564.79
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,788.4,595.88
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,826.26,620.59
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,861.26,643.15
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,892.86,664.24
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,921.36,683.2
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,946.59,698.96
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,968.41,712.46
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,982.99,723.69
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,993.8,732.61
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,999.82,737.11
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,1001.99,739.24
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,997.4,737.06
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,989.02,732.55
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,975.45,724.72
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,958.28,714.61
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,934.85,701.72
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,908.22,686.63
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,876.24,666.46
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,841.54,644.3
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,800.03,618.07
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,763.97,595.39
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,714.29,562.38
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,663.54,527.94
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,605.67,486.51
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,548.15,443.1
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,484.01,392.9
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,424.2,344.17
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,354.42,285.59
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,289.84,229.42
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,216.29,165.22
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,152.77,106.84
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,67.48,4.87
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,12.51,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,25.47,15.67
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,32.81,23.25
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,40.03,30.09
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,44.5,34.29
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,48.93,38.27
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,61.43,49.17
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,86.98,71.24
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,66.65,53.12
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,65.21,51.6
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,99.55,80.72
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,141.72,115.65
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,111.07,76.92
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,141.92,77.72
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,207.72,124.04
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,266.37,171.25
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,324.56,220.74
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,383.03,270.62
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,439.92,318.55
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,496.67,365.09
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,551.94,409.91
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,606.01,452.59
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,656.74,491.09
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,705.58,527.19
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,751.97,561.48
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,796.05,593.03
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,835.26,620.01
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,871.66,645.07
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,904.28,666.86
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,933.74,686.56
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,957.69,703.03
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,978.06,717.26
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,993.81,727.79
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,1005.79,735.98
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,1012.48,740.87
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,1015.28,743.38
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,1011.79,741.95
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,1004.45,738.18
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,991.86,731.11
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,975.59,721.74
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,952.06,709.0
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,925.26,694.06
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,892.49,673.64
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,856.94,651.21
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,823.3,631.14
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,779.11,603.26
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,727.23,569.31
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,674.35,533.86
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,615.35,491.86
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,556.73,447.9
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,492.69,398.12
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,429.08,346.79
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,357.13,287.3
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,290.67,230.2
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,214.31,163.85
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,148.66,103.95
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,66.14,2.7
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,12.11,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,24.68,14.93
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,31.21,21.85
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,37.68,28.01
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,41.86,31.95
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,46.01,35.68
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,53.56,42.22
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,56.93,44.91
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,59.34,46.77
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,61.68,48.54
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,63.45,49.79
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,65.13,50.95
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,89.95,57.51
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,146.23,81.13
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,203.57,120.0
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,261.91,166.0
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,319.48,214.27
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,377.21,262.87
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,434.26,309.85
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,490.82,355.06
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,544.76,398.83
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,597.39,440.59
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,647.91,478.95
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,696.6,515.05
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,741.12,548.53
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,783.22,579.27
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,822.32,605.37
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,858.69,629.51
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,890.06,651.52
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,918.27,671.49
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,940.51,686.26
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,959.16,698.72
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,974.12,710.86
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,985.36,720.74
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,991.35,725.93
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,993.51,728.77
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,989.96,728.7
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,982.67,726.32
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,970.06,719.46
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,953.79,710.27
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,931.37,697.71
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,905.71,682.96
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,874.87,663.59
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,841.16,642.15
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,800.51,616.59
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,765.21,594.52
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,717.06,561.63
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,667.6,527.32
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,610.57,488.02
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,553.77,446.23
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,490.5,396.97
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,429.18,347.3
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,361.02,289.99
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,295.96,233.44
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,221.92,168.84
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,157.91,109.63
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,69.26,0.42
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,11.28,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,22.99,13.4
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,29.16,20.01
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,35.3,25.87
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,39.58,29.9
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,47.69,37.18
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,50.82,39.78
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,53.91,42.25
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,56.05,43.9
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,58.13,45.46
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,59.71,46.56
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,70.02,55.17
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,85.66,54.42
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,142.12,78.14
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,199.43,117.66
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,257.8,165.08
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,315.8,214.94
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,374.02,265.25
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,431.42,314.25
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,488.23,361.47
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,542.42,405.81
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,595.3,447.87
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,645.66,486.23
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,694.16,522.16
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,739.99,556.05
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,783.48,586.87
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,822.4,613.5
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,858.53,638.17
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,890.5,659.28
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,919.28,678.23
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,941.3,691.77
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,959.63,702.94
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,974.64,712.54
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,985.91,719.8
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,992.41,724.53
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,995.08,726.93
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,991.04,725.13
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,983.22,721.05
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,970.16,714.12
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,953.48,704.9
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,930.68,692.99
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,904.69,678.9
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,873.01,659.49
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,838.51,638.01
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,797.56,612.66
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,762.03,590.77
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,712.89,558.83
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,662.58,525.29
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,605.51,486.12
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,548.75,444.4
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,485.58,395.04
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,424.37,345.24
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,357.1,288.9
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,293.02,233.18
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,220.1,168.9
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,156.89,109.58
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,68.58,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,10.04,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,20.49,11.22
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,25.95,17.17
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,34.15,24.83
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,38.52,28.87
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,42.86,32.71
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,45.77,35.14
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,48.65,37.44
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,50.97,39.28
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,53.24,41.02
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,63.07,49.18
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,65.42,50.79
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,80.19,49.94
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,136.31,72.93
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,193.79,112.35
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,251.96,159.24
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,309.48,208.2
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,367.18,257.49
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,423.83,304.69
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,479.78,349.82
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,533.77,393.65
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,586.54,435.41
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,636.63,473.29
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,684.87,508.82
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,729.93,542.34
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,772.65,572.8
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,811.61,598.35
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,847.85,621.93
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,879.97,643.6
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,908.95,663.22
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,932.51,679.66
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,952.52,693.89
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,968.34,705.14
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,980.46,714.11
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,987.29,720.1
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,990.28,723.71
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,986.56,723.84
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,979.04,721.61
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,967.32,715.28
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,951.99,706.63
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,928.86,693.89
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,902.49,678.93
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,871.73,659.79
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,838.19,638.61
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,797.34,612.84
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,754.49,585.29
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,706.27,553.33
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,663.12,524.49
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,606.41,484.23
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,549.92,441.49
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,487.79,392.96
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,427.54,344.07
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,357.8,286.27
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,295.19,232.16
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,222.57,168.7
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,159.7,109.88
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,69.45,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,9.64,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,19.69,10.31
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,26.96,17.84
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,32.47,23.1
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,36.49,26.86
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,40.5,30.45
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,43.5,32.97
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,46.46,35.35
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,48.51,36.95
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,57.88,44.86
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,60.07,46.49
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,62.16,48.02
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,76.81,47.55
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,133.58,70.84
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,191.01,110.39
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,249.34,157.98
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,307.28,208.55
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,365.34,259.78
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,422.65,309.38
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,478.71,356.61
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,532.66,401.45
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,585.38,444.11
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,635.73,484.04
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,684.42,521.82
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,729.99,556.35
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,773.25,587.56
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,812.63,615.06
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,849.34,640.62
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,882.52,663.46
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,912.58,684.14
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,938.15,702.1
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,960.21,717.97
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,977.61,729.98
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,991.29,739.59
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,1000.12,746.5
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,1005.06,750.95
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,1004.72,753.08
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,1000.51,752.75
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,991.43,747.77
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,978.56,740.34
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,958.26,728.95
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,934.49,715.21
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,904.6,696.15
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,871.68,674.9
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,831.77,649.45
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,789.6,622.03
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,740.83,589.28
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,690.83,554.97
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,640.24,518.99
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,583.39,475.43
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,517.87,423.55
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,454.27,371.22
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,382.43,310.77
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,315.28,251.9
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,237.83,183.09
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,173.8,121.28
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,75.31,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,10.1,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,20.64,11.07
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,28.45,19.3
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,34.41,25.02
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,38.41,28.8
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,42.41,32.43
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,45.43,34.97
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,48.41,37.39
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,57.0,44.74
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,59.8,46.92
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,62.05,48.5
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,64.19,49.97
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,78.54,49.08
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,137.57,72.83
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,197.39,113.75
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,258.19,163.02
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,318.78,214.92
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,379.44,266.93
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,439.12,317.05
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,497.84,364.59
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,554.27,409.26
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,609.32,451.35
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,661.44,490.29
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,711.57,526.69
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,758.45,560.98
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,802.82,591.72
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,843.72,618.36
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,881.7,642.91
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,914.88,665.08
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,944.74,685.12
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,968.17,701.05
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,987.8,714.66
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,1003.89,725.21
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,1016.11,733.39
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,1023.46,739.07
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,1026.86,742.4
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,1023.33,740.97
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,1015.86,737.21
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,1003.08,730.16
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,986.58,720.83
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,963.66,708.79
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,937.38,694.52
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,905.01,674.75
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,869.75,652.94
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,828.07,627.42
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,784.28,600.06
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,734.24,566.66
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,689.36,536.43
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,630.7,496.0
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,572.25,452.95
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,506.36,402.63
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,442.57,351.97
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,369.79,292.67
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,304.79,237.36
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,227.34,171.17
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,160.61,109.47
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,69.77,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,10.11,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,20.6,10.75
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,26.5,17.35
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,35.23,25.39
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,39.6,29.47
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,43.94,33.37
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,46.88,35.81
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,49.79,38.12
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,51.76,39.63
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,60.97,47.36
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,63.52,49.16
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,65.94,50.83
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,79.81,50.05
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,138.34,73.2
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,197.51,112.82
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,257.57,160.27
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,317.23,210.8
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,376.97,261.75
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,435.91,310.72
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,493.66,357.15
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,549.27,400.31
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,603.59,440.92
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,655.2,478.54
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,704.88,513.64
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,750.97,546.83
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,794.6,576.91
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,834.84,603.53
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,872.24,628.22
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,904.92,649.85
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,934.36,669.43
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,959.93,687.1
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,981.94,702.6
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,997.95,713.42
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,1010.11,721.95
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,1016.45,727.92
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,1018.84,731.52
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,1015.81,732.33
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,1008.89,730.8
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,996.17,724.62
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,979.73,716.09
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,957.37,704.33
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,931.67,690.35
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,899.86,671.2
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,865.16,649.95
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,823.6,624.4
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,779.95,597.02
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,731.21,565.75
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,687.53,537.46
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,629.27,497.27
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,571.18,454.33
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,505.91,404.23
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,442.58,353.63
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,370.93,294.79
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,306.77,239.73
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,230.26,173.4
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,164.12,111.1
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,70.89,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,10.24,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,19.78,10.04
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,26.13,17.17
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,35.28,25.66
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,39.67,29.8
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,44.04,33.75
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,47.36,36.56
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,50.64,39.21
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,52.98,41.05
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,55.27,42.81
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,64.99,50.85
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,67.39,52.49
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,80.83,51.57
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,139.97,74.78
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,200.09,114.98
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,261.11,163.01
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,321.49,213.31
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,382.02,263.61
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,441.46,311.82
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,500.45,357.84
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,557.12,400.76
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,612.4,440.99
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,664.87,478.36
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,715.3,513.17
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,762.39,547.27
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,806.95,578.09
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,847.22,603.98
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,884.51,627.83
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,917.86,650.39
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,947.87,670.88
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,970.53,685.47
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,989.32,697.71
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,1005.04,708.89
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,1016.89,717.8
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,1022.9,723.21
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,1024.96,726.32
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,1021.59,727.07
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,1014.33,725.52
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,1000.32,718.37
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,982.63,708.98
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,958.98,696.69
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,932.01,682.23
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,899.11,662.44
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,863.42,640.69
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,821.81,615.93
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,785.71,594.58
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,734.74,561.22
