Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,682.67,526.51
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,623.37,486.82
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,564.39,444.58
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,498.7,394.86
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,435.14,344.75
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,365.07,287.85
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,298.1,231.37
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,220.93,165.72
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,154.56,104.03
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,67.15,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,10.67,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,20.62,10.25
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,27.33,17.84
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,33.98,24.05
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,38.34,28.11
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,46.41,35.25
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,49.64,37.92
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,52.84,40.45
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,55.08,42.08
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,57.28,43.62
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,58.95,44.68
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,69.22,52.95
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,82.02,51.89
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,140.74,74.34
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,199.96,113.02
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,260.22,159.49
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,320.7,208.7
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,381.34,257.63
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,440.99,304.64
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,499.14,348.46
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,555.24,391.46
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,610.07,432.38
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,662.0,469.35
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,712.09,504.04
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,758.81,536.71
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,803.1,566.6
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,843.15,591.94
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,880.35,615.35
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,913.27,636.61
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,942.95,655.92
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,968.73,673.57
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,990.96,689.12
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,1007.21,700.47
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,1019.59,709.61
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,1025.62,715.0
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,1027.67,718.12
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,1024.79,718.33
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,1017.99,716.23
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,1003.92,709.68
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,986.16,700.87
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,963.43,689.84
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,937.35,676.61
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,903.85,657.07
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,867.56,635.53
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,825.77,611.28
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,789.47,590.3
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,738.88,558.89
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,687.17,525.91
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,627.61,486.38
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,568.35,444.21
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,502.36,394.53
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,438.48,344.46
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,368.12,287.55
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,300.8,231.08
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,222.71,165.15
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,155.52,102.77
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,67.19,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,10.24,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,19.82,9.34
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,26.58,17.1
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,33.29,23.34
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,40.57,29.94
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,44.91,33.79
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,48.22,36.54
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,51.49,39.13
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,53.8,40.9
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,56.05,42.59
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,65.69,50.39
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,68.1,51.98
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,80.26,50.66
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,139.37,72.79
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,199.61,112.0
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,260.85,159.19
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,321.67,209.19
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,382.61,259.53
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,442.65,307.94
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,501.88,354.19
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,558.87,398.55
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,614.55,440.68
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,667.15,478.96
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,717.72,514.79
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,765.29,548.42
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,810.39,578.76
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,850.84,605.47
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,888.3,630.23
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,922.25,652.28
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,952.87,672.25
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,976.57,687.92
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,996.45,701.34
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,1012.36,711.93
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,1024.38,720.23
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,1030.99,725.32
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,1033.61,728.11
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,1029.8,728.52
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,1022.04,726.6
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,1008.98,719.99
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,992.18,711.1
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,968.41,698.39
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,941.29,683.53
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,908.64,664.02
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,873.14,642.52
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,830.81,617.13
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,794.02,595.19
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,743.08,563.26
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,690.95,529.79
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,630.82,489.89
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,571.03,447.3
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,504.23,396.82
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,439.63,346.04
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,368.45,288.41
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,300.43,231.27
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,221.37,164.45
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,153.56,101.04
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,66.36,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,11.52,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,22.38,11.12
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,29.82,20.12
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,37.16,27.14
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,42.16,31.84
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,47.1,36.3
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,50.27,39.04
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,58.16,45.83
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,60.56,47.69
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,62.91,49.46
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,64.36,50.32
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,65.76,51.13
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,77.11,49.83
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,144.36,79.78
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,203.37,119.14
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,263.61,166.84
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,323.63,217.55
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,383.87,268.64
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,442.73,317.89
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,501.02,365.24
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,557.73,409.85
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,613.23,452.02
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,665.46,490.81
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,715.87,527.21
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,746.33,547.36
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,765.96,559.24
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,790.95,575.19
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,814.28,589.49
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,889.33,644.07
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,949.59,683.2
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,972.62,698.46
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,991.86,711.71
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,1007.72,722.02
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,1019.72,729.99
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,972.96,701.04
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,894.35,647.45
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,888.81,647.39
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,879.78,644.48
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,869.23,638.76
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,851.84,628.63
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,906.44,669.55
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,931.09,688.31
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,896.81,666.85
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,868.83,650.03
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,737.88,562.44
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,601.23,464.71
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,651.94,507.24
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,676.13,528.13
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,615.32,485.14
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,557.86,442.76
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,490.77,391.43
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,426.3,340.14
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,352.03,279.62
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,283.7,221.74
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,204.37,153.76
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,136.79,90.11
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,47.74,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,11.1,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,21.53,10.15
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,29.0,19.37
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,36.38,26.36
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,41.0,30.71
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,45.6,34.86
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,48.82,37.56
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,56.62,44.12
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,76.67,61.2
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,119.21,96.95
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,120.03,96.92
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,120.54,96.78
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,80.33,55.99
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,142.51,77.84
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,201.34,116.48
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,261.36,163.24
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,321.24,213.09
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,381.34,263.39
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,440.09,312.07
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,498.37,359.08
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,554.82,404.15
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,610.0,447.08
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,662.06,486.15
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,712.19,522.84
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,759.08,556.8
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,803.56,587.72
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,844.27,614.02
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,882.12,638.27
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,915.25,660.23
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,945.11,680.11
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,970.21,696.99
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,991.7,711.66
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,1008.03,724.14
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,1020.51,734.36
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,1028.05,740.14
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,1031.61,743.55
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,1028.3,742.28
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,1021.04,738.67
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,1008.89,732.07
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,992.96,723.15
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,969.61,710.9
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,942.88,696.41
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,910.58,676.78
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,875.39,655.1
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,833.15,629.32
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,788.78,601.7
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,745.73,574.76
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,693.94,540.89
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,633.86,499.73
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,574.06,455.75
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,506.85,404.49
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,441.92,352.83
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,370.13,294.01
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,301.6,235.61
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,219.73,165.45
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,149.66,97.96
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,52.98,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,10.67,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,20.7,9.21
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,27.37,18.11
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,34.03,24.59
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,38.77,29.09
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,47.32,36.81
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,50.11,39.16
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,52.93,41.42
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,55.54,43.5
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,58.08,45.47
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,100.66,81.79
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,163.14,133.72
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,106.95,77.8
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,139.6,75.85
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,198.8,115.7
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,258.98,164.13
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,319.46,215.84
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,380.12,268.03
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,439.11,318.29
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,497.22,366.46
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,553.26,412.25
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,607.97,455.72
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,659.59,495.07
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,709.17,531.87
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,756.18,566.75
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,800.74,598.33
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,840.64,625.82
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,877.62,651.28
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,910.25,673.49
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,939.59,693.52
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,963.32,709.88
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,983.35,723.9
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,999.06,734.85
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,1010.94,743.41
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,1017.92,749.24
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,1020.94,752.63
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,1017.13,752.45
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,1009.42,749.85
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,997.31,743.32
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,981.43,734.38
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,958.23,721.64
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,931.69,706.62
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,899.62,686.62
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,864.7,664.5
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,823.36,638.37
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,779.94,610.39
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,736.92,582.39
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,685.22,547.29
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,625.63,505.09
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,566.36,460.11
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,499.68,407.56
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,437.97,356.85
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,363.6,294.53
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,295.02,234.76
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,214.15,163.67
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,144.51,94.6
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,51.05,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,9.82,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,18.99,7.51
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,25.71,16.6
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,32.4,23.08
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,39.59,29.78
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,43.91,33.73
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,47.21,36.56
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,50.48,39.24
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,52.78,41.06
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,55.02,42.8
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,93.43,75.83
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,137.53,112.99
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,98.95,70.82
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,135.44,73.52
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,194.16,113.45
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,253.92,162.04
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,313.27,213.43
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,372.8,265.31
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,431.45,315.76
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,489.24,364.08
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,545.11,410.16
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,599.78,453.99
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,651.68,493.83
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,701.75,531.19
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,748.04,565.75
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,791.88,596.82
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,832.22,623.39
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,869.75,647.85
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,903.06,670.31
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,933.12,690.59
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,958.81,708.29
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,980.93,723.71
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,997.53,734.92
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,1010.28,743.72
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,1018.02,749.7
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,1021.75,753.2
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,1019.17,753.49
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,1012.64,751.34
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,1001.06,744.85
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,985.62,735.93
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,963.35,723.89
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,937.64,709.53
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,906.6,690.08
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,872.52,668.44
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,831.57,642.78
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,788.41,615.18
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,739.38,581.69
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,688.98,546.64
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,631.64,506.45
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,574.39,464.02
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,514.45,416.98
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,451.14,365.41
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,379.33,305.3
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,312.44,246.85
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,233.16,176.71
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,163.49,104.57
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,60.26,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,8.96,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,17.34,5.93
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,25.4,16.33
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,31.9,22.63
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,36.39,26.92
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,40.87,31.03
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,43.53,33.3
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,46.21,35.47
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,55.01,43.04
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,58.23,45.61
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,60.52,47.33
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,62.7,48.94
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,72.94,47.67
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,132.14,69.89
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,192.71,110.9
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,253.9,160.33
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,314.37,212.83
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,374.93,265.97
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,434.76,317.35
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,493.59,366.48
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,549.96,412.83
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,604.98,456.78
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,656.93,497.23
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,706.67,534.99
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,753.38,569.75
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,797.62,600.91
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,837.98,628.33
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,875.44,653.65
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,908.57,675.61
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,938.41,695.32
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,961.41,709.52
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,980.59,721.25
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,996.25,732.16
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,1008.09,740.7
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,1016.4,745.63
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,1020.71,748.1
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,1017.83,747.47
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,1011.05,744.48
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,999.16,738.25
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,983.42,729.58
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,959.96,716.88
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,933.14,701.9
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,902.74,683.37
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,869.25,662.58
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,827.7,636.64
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,784.01,608.81
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,735.84,577.45
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,686.16,544.25
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,634.37,508.24
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,576.39,465.01
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,512.22,414.97
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,449.67,364.08
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,376.97,302.63
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,309.33,243.23
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,231.76,174.6
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,162.91,101.76
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,60.21,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,8.96,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,17.39,5.37
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,25.46,16.33
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,31.96,22.67
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,36.01,26.58
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,40.1,30.35
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,42.8,32.66
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,45.51,34.87
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,53.97,42.14
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,56.87,44.43
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,59.21,46.11
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,61.45,47.68
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,71.49,46.43
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,131.22,68.54
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,191.48,108.66
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,252.79,157.49
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,314.21,209.82
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,375.71,262.54
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,436.89,313.57
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,496.43,361.53
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,553.76,407.62
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,609.8,451.41
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,662.35,490.92
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,713.04,528.02
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,760.75,562.87
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,805.99,594.05
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,847.67,620.76
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,886.49,645.38
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,920.18,667.82
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,950.5,688.09
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,976.37,705.54
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,998.56,720.72
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,1015.05,731.92
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,1027.59,740.75
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,1035.08,746.93
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,1038.52,750.68
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,1035.98,751.4
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,1029.43,749.71
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,1017.41,743.54
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,1001.54,734.98
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,979.1,723.21
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,953.16,709.13
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,921.38,690.01
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,886.54,668.67
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,845.64,643.62
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,802.46,616.61
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,752.92,584.8
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,701.98,551.23
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,643.35,510.65
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,590.16,471.71
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,524.3,420.86
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,460.29,369.3
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,386.37,308.06
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,317.48,248.46
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,235.66,176.95
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,162.93,99.49
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,60.43,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,8.54,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,18.06,5.01
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,24.59,15.47
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,31.13,21.9
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,35.65,26.24
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,40.17,30.39
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,42.88,32.72
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,45.61,34.94
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,53.67,41.79
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,56.23,43.69
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,58.25,45.09
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,60.18,46.39
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,70.03,54.54
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,130.22,67.41
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,191.17,108.4
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,253.07,158.47
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,314.6,211.47
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,376.28,264.91
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,437.66,317.3
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,497.98,367.28
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,555.82,413.86
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,612.32,457.91
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,665.79,498.4
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,717.32,536.31
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,765.72,572.11
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,811.6,603.82
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,853.51,632.51
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,892.45,659.11
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,927.38,682.42
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,958.94,703.47
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,983.62,720.3
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,1004.39,734.69
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,1021.48,746.13
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,1034.62,755.11
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,1043.13,761.2
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,1047.53,764.8
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,1045.58,765.56
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,1039.59,763.87
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,1027.82,757.38
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,1012.07,748.41
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,989.43,736.07
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,963.26,721.38
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,931.64,701.88
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,896.89,680.16
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,855.16,654.41
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,811.13,626.67
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,760.35,593.57
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,708.2,558.75
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,649.12,517.66
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,590.15,474.4
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,528.55,426.21
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,463.63,373.5
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,388.27,310.67
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,318.12,249.66
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,235.45,177.07
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,161.59,96.23
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,60.1,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,8.54,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,18.1,4.17
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,25.09,15.82
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,32.06,22.62
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,36.56,26.88
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,41.06,30.94
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,44.13,33.57
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,47.2,36.07
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,55.86,43.46
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,59.12,46.03
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,61.45,47.66
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,63.67,49.18
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,73.28,57.04
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,134.0,69.82
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,195.81,110.51
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,258.57,159.76
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,320.85,211.53
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,383.2,263.16
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,444.2,311.99
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,504.1,357.85
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,562.31,402.0
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,619.17,443.58
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,673.22,481.79
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,725.25,517.4
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,773.92,551.55
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,820.04,582.0
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,861.82,608.53
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,900.57,633.01
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,934.86,655.19
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,965.7,675.29
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,990.84,692.66
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,1012.12,707.77
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,1028.89,718.86
