Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,1041.67,727.67
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,1048.47,733.66
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,1051.19,737.32
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,1047.79,736.09
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,1040.33,732.55
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,1028.0,726.78
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,1011.82,718.72
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,987.97,706.73
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,960.63,692.55
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,927.86,673.92
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,892.19,653.22
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,849.69,628.55
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,805.0,601.96
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,752.74,568.43
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,705.94,538.06
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,645.44,498.54
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,585.18,456.34
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,515.91,404.53
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,449.06,352.32
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,372.14,291.24
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,304.42,234.53
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,219.83,162.39
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,144.23,81.46
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,51.81,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,8.54,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,16.58,2.18
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,23.41,13.9
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,32.88,22.67
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,37.74,27.22
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,42.59,31.58
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,45.58,34.07
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,48.56,36.45
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,50.99,38.35
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,60.26,46.04
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,62.91,47.9
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,65.44,49.64
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,74.66,57.03
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,134.54,69.56
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,195.58,109.19
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,257.63,157.33
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,319.27,208.33
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,381.05,259.57
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,441.75,308.28
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,501.68,354.48
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,559.54,398.78
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,616.08,440.51
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,669.51,478.06
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,720.89,512.89
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,768.88,545.98
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,814.3,575.32
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,855.87,602.0
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,894.4,626.7
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,928.81,648.22
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,959.86,667.65
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,983.91,682.05
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,1004.09,694.17
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,1020.71,706.48
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,1033.39,716.58
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,1040.14,722.38
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,1042.84,725.89
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,1039.49,724.69
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,1032.14,721.22
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,1019.45,715.18
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,1003.0,706.9
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,979.39,695.12
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,952.36,681.17
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,918.91,662.11
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,882.62,641.03
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,840.16,616.08
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,795.59,589.35
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,750.49,562.06
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,696.6,527.94
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,636.03,488.29
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,575.82,445.97
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,506.16,394.95
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,439.05,343.44
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,365.43,284.39
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,295.32,225.76
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,210.46,153.99
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,134.25,71.67
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,47.94,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,8.54,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,16.56,1.01
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,24.2,14.54
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,31.77,21.81
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,36.58,26.34
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,45.0,33.84
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,48.27,36.59
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,51.53,39.2
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,54.21,41.22
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,56.82,43.11
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,58.53,44.2
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,68.53,52.19
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,77.74,59.48
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,137.26,71.87
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,197.72,110.67
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,259.32,157.88
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,320.5,208.04
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,381.88,258.72
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,442.24,307.23
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,502.01,353.75
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,559.53,397.84
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,615.73,439.59
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,669.46,478.39
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,721.25,514.79
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,769.06,548.34
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,814.32,578.33
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,856.09,605.25
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,894.89,630.22
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,928.83,651.58
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,959.39,670.84
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,983.79,687.39
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,1004.37,701.71
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,1020.52,712.89
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,1032.72,721.78
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,1038.96,727.14
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,1041.15,730.17
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,1037.36,730.64
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,1029.59,728.79
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,1015.93,721.88
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,998.5,712.69
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,975.08,700.74
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,948.28,686.61
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,914.42,666.41
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,877.73,644.23
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,834.61,618.46
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,797.25,596.24
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,745.14,563.6
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,691.93,529.43
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,630.72,488.81
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,569.94,445.55
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,501.58,394.02
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,435.65,342.16
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,361.55,282.05
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,291.01,222.63
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,207.16,151.22
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,131.18,65.84
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,46.89,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,8.54,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,16.58,0.0
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,24.22,14.75
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,31.8,22.22
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,36.6,26.82
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,45.03,34.45
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,48.31,37.26
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,51.6,39.94
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,54.27,42.08
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,56.89,44.12
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,58.61,45.24
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,68.58,53.39
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,77.67,60.79
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,137.47,73.79
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,198.05,113.83
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,259.65,162.58
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,321.48,214.74
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,383.6,267.4
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,444.32,317.66
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,503.79,365.23
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,561.15,410.87
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,617.26,454.21
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,670.46,493.52
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,721.66,530.27
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,769.89,563.68
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,815.67,593.55
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,856.46,618.88
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,894.24,642.04
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,928.38,664.03
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,959.22,683.89
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,984.35,700.16
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,1005.78,714.19
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,1022.43,724.84
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,1035.17,733.18
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,1041.48,738.14
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,1043.74,740.76
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,1041.04,741.43
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,1034.37,739.77
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,1021.21,732.66
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,1004.22,723.27
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,980.29,710.48
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,952.97,695.51
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,920.73,675.91
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,885.46,654.24
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,842.17,628.28
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,804.7,605.93
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,752.69,572.2
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,699.4,536.95
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,638.32,496.64
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,577.62,453.58
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,509.05,401.61
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,442.75,349.19
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,368.02,288.21
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,296.73,227.81
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,212.34,155.31
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,134.99,63.08
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,48.7,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,8.11,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,15.75,0.0
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,23.84,13.97
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,31.83,21.71
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,37.02,26.58
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,42.17,31.22
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,49.53,37.52
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,53.13,40.4
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,56.13,42.68
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,59.05,44.83
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,61.02,46.12
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,62.92,47.32
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,79.95,61.01
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,139.38,73.34
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,200.07,112.08
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,261.92,159.1
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,323.36,208.58
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,385.02,258.0
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,445.3,305.29
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,504.98,350.3
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,562.82,391.6
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,619.35,429.94
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,672.91,465.15
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,724.59,497.71
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,772.39,529.91
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,817.66,558.94
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,859.39,584.72
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,898.18,608.65
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,932.17,630.05
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,962.78,649.52
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,986.39,665.81
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,1006.1,679.91
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,1021.79,691.71
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,1033.55,701.27
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,1040.34,707.96
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,1043.1,712.34
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,1039.43,713.78
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,1031.81,712.95
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,1017.72,706.79
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,999.85,698.34
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,975.56,686.8
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,947.92,673.08
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,914.62,654.25
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,878.45,633.39
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,843.6,614.03
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,797.73,586.95
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,745.2,555.08
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,691.57,521.54
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,629.24,480.77
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,567.45,437.33
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,498.49,386.58
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,435.26,337.78
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,356.89,275.84
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,285.06,216.44
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,201.41,145.23
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,124.27,51.11
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,44.51,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,7.68,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,14.78,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,24.95,14.72
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,34.86,24.27
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,41.82,30.72
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,48.64,36.82
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,53.88,41.27
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,58.95,45.41
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,61.9,47.6
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,64.75,49.64
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,67.66,51.68
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,70.39,53.53
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,114.38,89.31
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,181.5,122.37
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,205.07,127.83
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,254.81,157.97
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,313.04,205.15
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,371.97,253.06
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,429.83,299.67
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,485.29,342.98
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,539.27,383.69
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,592.5,422.59
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,642.91,458.44
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,691.98,492.38
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,737.43,524.54
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,780.81,554.81
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,812.49,576.71
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,849.96,601.53
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,881.09,621.8
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,909.28,640.25
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,936.93,658.86
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,961.46,675.56
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,975.83,685.14
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,986.54,692.62
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,994.06,698.7
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,997.8,702.54
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,993.35,702.01
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,985.19,699.33
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,972.67,692.97
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,956.42,684.33
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,943.38,678.86
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,915.73,663.89
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,883.69,646.01
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,848.69,625.97
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,804.45,599.08
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,758.41,570.54
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,709.55,539.67
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,659.37,507.08
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,597.4,465.28
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,539.18,423.33
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,473.75,373.55
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,410.69,323.49
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,335.42,262.17
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,266.68,203.97
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,187.76,135.41
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,113.84,39.69
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,40.45,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,7.26,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,14.01,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,21.68,12.05
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,29.26,19.63
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,34.5,24.58
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,39.69,29.3
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,46.88,35.53
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,50.54,38.52
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,53.2,40.55
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,55.81,42.47
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,57.51,43.57
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,67.39,51.51
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,75.96,58.33
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,133.85,70.8
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,192.69,108.73
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,252.69,154.77
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,312.81,204.14
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,373.24,254.0
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,431.98,301.79
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,490.11,347.71
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,546.23,391.02
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,601.09,432.06
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,653.23,470.01
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,703.45,505.59
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,750.06,538.98
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,794.21,568.87
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,834.53,594.39
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,871.94,617.89
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,904.53,639.08
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,933.8,658.2
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,954.43,672.41
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,971.09,684.28
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,986.09,695.77
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,997.3,705.04
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,1003.17,710.13
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,1005.15,712.93
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,1000.87,712.94
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,992.79,710.7
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,979.39,703.73
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,962.35,694.51
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,938.07,681.67
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,910.62,666.71
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,877.56,646.61
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,841.76,624.55
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,807.56,604.32
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,762.56,576.29
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,711.06,543.18
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,658.65,508.65
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,597.7,467.63
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,537.47,424.03
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,472.38,373.98
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,407.72,322.28
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,332.61,260.88
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,264.09,202.59
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,183.26,132.03
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,107.35,29.12
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,38.01,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,6.83,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,13.1,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,22.45,12.52
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,31.58,21.59
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,37.86,27.48
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,44.02,33.07
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,48.68,37.09
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,53.22,40.84
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,56.06,43.1
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,64.17,49.83
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,66.57,51.46
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,68.85,52.98
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,76.37,58.97
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,132.2,71.83
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,190.01,109.76
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,249.35,155.86
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,313.34,208.36
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,371.48,256.69
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,428.71,303.06
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,485.78,347.81
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,540.81,391.08
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,594.76,432.36
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,646.01,469.73
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,695.61,504.89
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,741.65,537.46
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,785.4,567.13
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,825.35,593.8
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,862.62,618.7
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,895.39,640.27
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,925.01,659.84
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,949.91,676.46
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,971.33,690.97
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,986.79,701.38
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,998.47,709.57
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,1005.27,715.25
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,1008.17,718.62
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,1004.32,718.48
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,996.65,716.09
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,983.98,709.57
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,967.58,700.75
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,943.52,688.02
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,916.22,673.15
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,885.06,655.58
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,850.99,635.88
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,808.57,609.87
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,772.1,587.66
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,721.61,554.19
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,669.94,519.25
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,609.6,478.61
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,549.82,435.55
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,483.74,384.6
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,419.95,333.28
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,343.69,270.02
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,277.11,212.31
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,195.86,140.33
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,118.67,21.01
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,42.92,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,11.1,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,19.83,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,24.64,14.23
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,27.78,18.45
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,35.57,25.7
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,40.88,30.58
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,44.29,33.54
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,47.69,36.36
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,50.5,38.55
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,53.24,40.62
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,62.51,48.24
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,65.05,50.0
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,73.54,56.87
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,132.59,69.82
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,192.87,109.64
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,254.26,158.21
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,315.67,210.14
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,377.33,262.59
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,437.01,312.79
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,496.14,361.18
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,553.35,407.32
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,609.19,451.12
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,662.32,491.78
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,713.38,529.94
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,760.95,564.84
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,805.99,595.66
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,846.33,622.85
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,883.61,647.9
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,917.19,669.88
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,947.41,689.58
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,971.93,705.89
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,992.69,719.84
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,1008.51,731.8
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,1020.4,741.39
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,1026.81,746.11
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,1029.2,748.4
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,1026.15,748.44
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,1019.14,746.07
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,1006.64,739.15
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,990.34,729.86
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,967.02,717.08
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,940.27,702.03
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,908.78,682.37
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,874.3,660.61
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,831.92,634.46
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,787.42,606.43
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,737.1,573.68
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,685.55,539.27
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,631.81,502.09
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,571.78,457.88
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,503.96,405.16
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,438.5,351.94
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,361.27,287.51
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,290.11,225.46
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,204.71,147.94
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,124.8,7.14
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,46.75,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,6.4,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,12.39,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,19.73,10.26
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,29.41,20.11
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,34.78,25.31
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,40.12,30.29
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,43.57,33.33
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,47.0,36.22
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,49.46,38.22
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,51.89,40.14
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,60.88,47.74
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,63.13,49.41
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,72.13,56.86
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,132.14,70.56
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,192.74,111.38
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,254.49,161.21
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,316.43,214.57
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,378.54,268.3
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,439.38,320.15
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,499.43,369.78
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,557.21,416.03
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,613.67,459.69
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,667.02,499.89
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,718.33,537.44
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,766.6,572.7
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,812.35,603.74
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,853.81,630.19
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,892.25,654.39
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,926.17,676.77
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,956.68,696.9
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,980.14,712.47
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,999.7,725.64
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,1016.14,738.37
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,1028.65,748.73
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,1035.16,753.92
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,1037.61,756.68
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,1034.1,756.8
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,1026.62,754.51
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,1013.57,747.25
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,996.67,737.59
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,972.33,724.12
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,944.59,708.38
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,912.01,688.3
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,876.44,666.06
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,833.15,639.17
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,787.81,610.43
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,736.73,576.97
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,691.17,546.79
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,629.83,503.72
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,568.97,458.6
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,500.48,405.01
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,434.49,351.01
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,355.83,284.99
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,283.58,221.65
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,197.98,142.84
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,120.18,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,44.06,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,6.4,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,12.8,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,20.54,10.69
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,28.61,19.37
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,33.88,24.5
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,42.56,32.45
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,46.29,35.75
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,49.99,38.87
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,52.7,41.08
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,55.36,43.19
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,56.77,44.07
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,66.28,51.92
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,75.19,59.25
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,134.49,72.67
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,194.3,112.69
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,255.48,161.71
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,316.8,214.25
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,378.39,267.29
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,439.22,318.82
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,499.18,368.05
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,556.75,414.82
