Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,613.07,459.31
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,666.67,499.64
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,718.34,537.41
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,766.72,572.72
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,812.65,603.99
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,853.96,630.67
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,892.27,655.16
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,926.51,677.78
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,957.39,698.19
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,982.13,714.62
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,1003.07,728.68
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,1018.57,738.94
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,1030.11,746.78
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,1036.66,751.99
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,1039.18,754.78
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,1035.17,754.6
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,1027.18,752.0
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,1013.75,744.53
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,996.53,734.71
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,972.86,722.13
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,945.83,707.3
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,911.58,687.46
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,874.47,665.46
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,831.05,638.43
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,785.64,609.57
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,740.73,580.49
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,686.91,544.17
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,624.4,500.34
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,562.53,454.23
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,491.69,398.6
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,423.75,342.87
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,347.66,278.7
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,275.69,215.51
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,187.09,133.81
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,102.04,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,36.86,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,6.4,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,12.8,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,21.82,11.46
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,31.12,21.51
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,37.07,27.31
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,42.97,32.81
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,63.95,51.42
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,91.64,75.49
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,69.05,55.4
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,59.09,46.45
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,89.35,72.27
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,119.33,97.15
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,93.89,75.06
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,137.98,75.36
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,198.59,115.78
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,260.6,164.97
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,322.52,217.27
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,384.8,269.89
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,445.58,320.47
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,505.73,368.94
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,563.68,413.8
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,620.37,455.99
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,674.31,495.54
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,726.31,532.58
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,775.01,565.93
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,821.25,595.27
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,862.8,620.81
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,901.34,644.21
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,935.41,665.32
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,966.08,684.22
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,989.28,697.78
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,1008.51,708.96
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,1024.1,719.42
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,1035.74,727.61
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,1041.89,731.14
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,1044.01,732.36
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,1039.67,731.24
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,1031.38,727.86
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,1017.15,720.91
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,999.17,711.73
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,974.23,699.04
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,945.97,684.2
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,910.81,663.94
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,882.19,647.8
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,836.89,621.09
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,789.65,592.64
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,734.07,558.03
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,677.76,521.84
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,613.46,478.54
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,553.26,435.04
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,480.38,380.27
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,411.1,325.67
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,329.45,258.92
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,255.5,195.84
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,166.09,115.29
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,80.18,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,28.14,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,11.95,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,21.38,10.54
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,31.06,21.03
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,37.39,27.09
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,43.64,32.84
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,47.65,36.33
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,51.61,39.63
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,59.49,46.29
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,62.65,48.76
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,64.48,49.94
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,66.27,51.06
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,74.76,57.91
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,133.86,71.68
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,201.15,116.88
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,262.11,164.28
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,323.05,214.54
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,384.41,264.93
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,444.56,312.39
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,504.32,357.33
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,561.91,401.01
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,618.26,442.36
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,671.51,480.81
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,722.86,516.93
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,770.6,551.42
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,815.87,582.5
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,856.96,610.68
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,895.06,636.89
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,929.11,660.02
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,959.84,681.08
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,985.69,699.12
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,1007.89,714.94
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,1023.91,727.58
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,1035.99,737.95
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,1042.13,743.25
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,1044.26,746.18
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,1040.36,746.54
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,1032.51,744.53
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,1018.65,739.16
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,1001.0,731.36
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,976.49,718.01
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,948.67,702.47
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,914.84,681.79
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,878.05,658.98
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,842.52,639.08
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,795.89,610.94
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,743.18,576.88
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,689.32,541.11
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,625.14,496.01
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,561.72,448.7
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,490.14,393.02
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,424.87,339.73
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,343.39,271.79
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,269.47,207.48
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,144.19,98.63
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,19.63,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,11.1,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,20.58,9.77
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,30.34,20.74
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,36.73,26.96
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,43.05,32.85
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,45.99,35.48
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,58.38,46.29
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,88.98,72.9
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,118.14,97.7
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,112.39,92.01
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,105.76,85.69
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,140.49,114.53
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,169.5,130.83
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,208.73,158.75
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,248.93,187.51
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,296.34,220.89
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,350.74,260.8
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,412.49,304.76
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,507.11,376.27
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,428.26,323.59
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,300.79,227.93
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,321.09,243.19
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,342.02,258.31
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,441.46,332.79
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,544.48,408.19
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,562.21,420.93
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,579.45,433.75
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,780.0,584.36
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,957.43,707.3
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,980.14,721.38
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,998.98,734.27
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,1014.34,746.07
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,1025.79,755.47
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,1032.24,760.69
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,1034.69,763.45
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,1029.73,761.12
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,1020.84,756.4
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,1007.45,748.85
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,990.28,738.91
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,965.3,725.21
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,937.03,709.26
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,903.94,689.88
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,867.95,668.27
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,832.05,646.17
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,785.12,615.78
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,731.55,580.19
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,677.01,542.95
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,614.34,498.19
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,552.42,451.1
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,481.42,394.42
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,416.74,340.26
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,335.58,271.08
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,262.09,205.63
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,140.56,95.82
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,17.92,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,8.96,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,10.24,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,20.6,9.34
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,31.18,21.5
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,37.9,28.08
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,44.53,34.3
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,48.86,38.25
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,53.12,41.99
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,78.58,64.35
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,114.63,95.48
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,130.73,108.8
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,146.44,121.59
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,157.6,130.35
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,191.02,140.54
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,228.46,170.64
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,250.03,190.15
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,267.4,204.78
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,274.48,210.95
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,349.7,265.25
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,455.15,343.39
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,500.06,377.61
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,544.11,410.54
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,548.0,412.79
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,543.06,407.8
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,518.71,389.14
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,490.88,367.49
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,694.34,520.14
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,892.69,657.67
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,925.9,678.03
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,955.82,697.79
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,980.47,714.64
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,1001.49,729.27
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,1015.88,739.26
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,1026.37,746.92
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,1030.49,750.64
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,1030.65,752.0
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,1025.37,749.53
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,1016.22,744.74
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,999.92,735.87
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,980.07,724.78
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,965.14,718.0
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,935.23,701.14
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,897.61,677.69
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,857.45,652.32
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,810.58,622.85
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,762.04,591.69
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,708.73,556.64
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,651.25,517.55
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,585.65,470.23
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,521.52,421.52
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,446.29,362.18
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,375.31,303.8
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,292.87,234.45
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,218.78,169.77
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,132.59,86.95
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,39.26,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,9.39,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,19.85,8.27
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,32.84,22.9
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,40.7,30.56
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,48.4,37.76
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,52.52,41.46
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,56.64,44.95
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,60.1,47.82
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,63.45,50.51
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,99.92,81.7
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,150.56,123.97
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,106.26,78.56
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,139.32,78.54
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,198.07,118.55
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,258.64,167.43
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,324.62,223.3
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,385.23,275.13
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,444.52,325.07
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,504.27,374.01
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,561.51,419.39
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,617.53,462.29
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,670.46,501.56
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,721.5,538.27
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,769.36,572.86
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,814.8,603.8
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,855.59,630.02
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,893.42,654.12
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,926.82,676.05
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,956.89,695.82
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,979.88,711.05
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,999.05,723.96
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,1014.33,734.5
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,1025.73,742.71
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,1030.73,747.47
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,1031.76,749.86
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,1026.85,749.58
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,1018.06,746.94
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,1002.98,738.84
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,984.25,728.46
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,958.1,714.18
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,939.36,704.89
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,903.22,682.68
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,864.41,658.53
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,817.86,629.55
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,769.57,598.78
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,714.11,562.06
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,661.66,526.58
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,596.11,479.58
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,531.89,430.67
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,458.81,372.8
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,389.53,315.5
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,305.41,244.43
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,229.89,178.02
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,140.57,88.95
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,44.98,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,9.39,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,18.54,6.72
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,27.94,18.5
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,34.01,24.5
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,40.04,30.16
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,47.71,37.02
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,51.79,40.49
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,54.44,42.66
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,57.06,44.74
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,59.14,46.2
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,61.16,47.57
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,79.46,53.3
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,139.82,76.24
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,201.04,117.02
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,263.65,166.39
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,326.16,218.67
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,389.01,271.19
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,450.52,321.59
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,511.24,369.67
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,569.55,414.27
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,626.58,456.32
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,681.03,494.18
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,733.61,529.37
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,782.66,563.93
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,829.21,594.52
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,871.81,621.76
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,911.45,646.96
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,946.2,668.9
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,977.51,688.71
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,1002.9,704.27
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,1024.47,717.55
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,1040.67,728.35
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,1052.83,736.86
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,1058.87,742.53
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,1060.77,745.84
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,1057.1,745.2
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,1049.38,742.23
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,1034.65,735.05
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,1016.09,725.59
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,990.38,712.5
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,961.26,697.21
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,925.73,676.79
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,887.43,654.33
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,841.09,626.97
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,800.94,603.32
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,745.04,568.06
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,688.39,531.35
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,622.51,486.81
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,557.6,440.06
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,481.94,381.84
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,413.79,326.75
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,328.8,256.86
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,252.36,190.77
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,130.02,76.54
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,12.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,8.54,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,18.12,5.58
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,27.92,18.15
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,33.95,24.09
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,39.95,29.67
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,44.08,33.35
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,52.42,40.53
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,55.41,42.97
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,58.35,45.29
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,59.99,46.34
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,61.61,47.35
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,71.63,46.23
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,139.16,75.45
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,199.3,114.92
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,260.9,162.41
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,322.48,213.35
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,384.47,264.83
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,444.86,314.22
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,505.22,362.23
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,563.74,407.46
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,620.99,450.33
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,674.96,489.67
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,726.99,526.62
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,775.45,561.35
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,821.37,591.98
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,863.37,619.95
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,902.35,645.92
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,936.35,668.2
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,966.91,688.33
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,992.46,705.89
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,1014.23,721.2
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,1030.67,732.25
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,1043.11,740.96
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,1048.99,746.75
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,1050.77,750.12
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,1046.97,750.64
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,1039.15,748.78
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,1023.77,740.72
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,1004.58,730.32
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,979.9,717.42
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,951.83,702.27
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,917.09,681.56
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,879.51,658.74
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,833.55,630.52
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,785.69,600.5
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,739.51,570.16
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,684.45,532.69
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,619.72,488.45
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,555.9,442.16
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,482.46,384.84
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,412.41,327.62
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,331.51,259.92
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,255.88,193.4
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,154.81,85.55
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,54.09,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,7.68,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,16.85,4.02
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,26.27,16.77
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,31.97,22.39
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,37.65,27.64
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,45.57,34.65
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,50.1,38.49
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,53.19,41.03
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,56.22,43.45
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,57.95,44.6
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,59.64,45.69
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,78.52,51.59
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,138.28,74.73
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,199.04,115.56
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,261.31,165.08
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,322.96,217.15
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,384.94,269.45
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,446.2,319.34
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,507.03,366.92
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,565.23,411.65
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,622.14,453.53
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,675.96,490.89
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,727.78,525.24
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,776.65,557.85
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,823.0,586.07
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,864.17,610.1
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,902.26,631.92
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,936.18,653.89
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,966.66,673.79
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,990.86,688.55
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,1011.21,701.06
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,1027.06,712.36
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,1038.93,721.41
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,1044.35,727.39
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,1045.71,731.02
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,1040.94,731.16
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,1032.18,729.01
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,1016.68,721.92
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,997.52,712.56
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,971.68,699.29
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,942.55,683.87
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,905.41,662.23
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,875.13,644.94
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,828.17,616.58
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,779.38,586.56
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,721.79,550.01
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,663.8,512.12
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,597.12,466.98
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,535.43,422.14
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,458.56,363.44
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,386.15,305.5
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,300.25,234.57
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,223.55,167.9
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,126.43,62.2
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,31.53,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,14.1,1.59
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,28.72,18.78
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,36.3,26.22
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,43.76,33.14
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,48.45,37.42
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,53.07,41.45
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,56.31,44.04
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,59.47,46.47
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,66.63,52.27
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,68.31,53.3
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,78.84,52.17
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,136.94,75.47
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,195.99,115.63
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,262.83,169.06
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,323.32,220.21
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,384.38,271.9
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,443.64,321.37
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,502.82,369.34
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,560.29,415.12
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,616.66,458.68
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,669.6,497.91
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,720.75,534.73
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,768.43,568.98
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,813.7,599.39
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,855.18,625.9
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,893.76,650.32
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,927.07,671.62
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,957.02,690.73
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,980.74,706.32
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,1000.69,719.63
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,1015.81,729.49
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,1027.03,737.02
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,1032.77,741.75
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,1034.53,744.15
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,1029.32,742.76
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,1020.2,739.04
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,1005.67,731.06
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,987.41,720.82
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,961.33,706.46
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,932.03,690.0
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,896.6,668.47
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,867.85,651.34
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,821.08,622.48
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,772.52,591.96
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,716.93,554.96
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,660.67,516.58
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,594.91,471.38
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,533.91,426.44
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,459.08,367.88
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,388.35,309.93
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,302.82,238.38
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,226.52,170.75
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,107.19,44.66
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,13.72,0.39
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,27.94,17.94
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,35.57,25.43
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,43.06,32.38
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,48.17,36.93
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,53.16,41.18
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,76.34,61.13
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,102.06,82.81
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,82.36,65.41
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,71.22,55.51
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,82.38,54.58
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,140.61,78.12
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,200.59,118.98
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,261.94,167.92
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,322.76,218.89
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,387.92,273.12
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,447.14,321.9
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,506.89,369.73
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,564.39,415.28
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,620.79,458.71
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,673.97,498.04
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,725.28,534.98
