Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,773.36,569.58
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,819.05,600.61
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,860.12,627.1
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,898.26,651.52
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,931.56,673.19
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,961.51,692.71
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,982.52,706.99
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,999.56,718.9
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,1014.61,730.68
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,1025.81,740.18
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,1031.13,744.63
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,1032.52,746.75
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,1026.98,745.64
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,1017.58,742.2
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,1001.89,733.78
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,994.52,730.94
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,967.48,716.16
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,937.2,699.29
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,899.54,675.93
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,859.28,650.62
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,810.51,619.99
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,760.15,587.68
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,706.13,552.19
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,647.73,512.45
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,579.82,463.37
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,513.65,412.86
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,436.06,351.32
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,363.12,290.99
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,277.43,218.83
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,201.26,151.01
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,95.89,30.0
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,13.74,0.0
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,27.94,17.97
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,36.38,26.31
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,44.65,34.01
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,49.69,38.56
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,54.65,42.83
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,58.19,45.68
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,61.63,48.36
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,63.8,49.85
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,72.02,56.5
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,83.61,55.57
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,141.88,79.52
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,201.11,119.78
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,262.25,168.37
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,323.46,219.93
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,389.04,274.69
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,448.78,324.15
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,508.62,372.27
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,566.11,417.16
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,622.49,459.76
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,675.77,499.13
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,727.29,536.2
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,775.02,570.58
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,820.35,601.3
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,861.83,629.26
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,900.43,655.27
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,933.79,677.09
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,963.79,696.74
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,990.18,714.5
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,1012.95,730.03
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,1028.68,740.35
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,1040.45,748.31
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,1047.19,753.64
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,1049.88,756.58
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,1045.03,754.04
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,1036.2,749.14
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,1021.86,741.29
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,1003.72,731.11
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,977.65,716.89
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,948.28,700.49
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,912.79,678.55
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,883.92,661.01
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,836.38,631.78
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,787.0,600.82
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,730.72,563.14
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,673.76,524.11
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,606.67,477.57
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,540.81,428.87
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,467.45,371.13
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,394.72,311.53
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,305.85,237.74
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,226.82,167.1
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,105.25,18.8
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,12.95,0.0
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,26.34,16.36
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,33.61,23.65
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,40.79,30.33
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,45.23,34.32
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,49.63,38.09
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,52.66,40.51
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,60.62,47.1
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,62.9,48.68
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,65.11,50.17
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,77.0,49.11
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,136.03,72.89
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,202.92,118.65
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,264.05,166.71
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,325.49,217.85
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,387.42,269.32
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,447.47,318.45
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,507.65,366.21
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,565.33,411.47
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,621.74,454.49
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,675.58,493.86
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,727.55,530.86
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,776.08,565.2
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,822.1,595.59
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,862.82,621.5
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,900.51,645.31
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,934.14,666.93
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,964.34,686.37
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,984.44,699.89
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,1000.31,710.93
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,1015.74,720.95
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,1027.3,728.65
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,1033.36,733.5
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,1035.41,736.03
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,1030.07,735.1
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,1020.82,731.89
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,1006.97,724.84
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,989.3,715.44
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,962.98,699.71
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,933.45,681.95
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,899.49,661.59
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,872.07,645.49
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,824.44,616.43
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,775.06,585.71
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,720.24,550.44
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,664.63,513.62
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,597.97,467.59
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,536.21,422.06
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,460.29,362.79
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,388.53,304.25
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,299.45,230.65
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,220.53,159.69
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,101.46,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,12.15,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,24.75,14.84
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,30.89,21.15
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,37.01,26.88
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,44.93,33.91
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,49.53,37.84
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,52.65,40.42
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,55.74,42.89
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,57.51,44.08
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,59.27,45.21
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,80.5,51.22
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,141.39,75.67
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,202.81,117.23
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,265.65,167.21
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,328.64,220.28
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,391.96,273.61
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,454.16,325.34
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,513.67,373.28
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,571.37,418.05
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,627.89,460.47
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,681.54,499.83
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,733.56,536.97
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,781.38,570.93
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,826.71,600.92
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,868.41,627.18
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,907.23,651.36
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,940.4,672.78
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,970.13,692.01
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,993.99,707.54
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,1014.03,720.76
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,1028.67,731.78
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,1039.33,740.48
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,1044.04,744.48
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,1044.74,746.13
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,1039.36,745.21
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,1030.04,741.94
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,1013.41,732.61
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,993.13,721.07
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,966.32,706.38
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,946.97,696.63
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,908.36,672.6
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,867.2,646.8
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,819.13,616.92
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,769.36,585.36
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,710.12,546.58
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,654.77,509.55
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,586.25,461.62
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,519.49,411.81
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,440.11,349.97
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,365.6,289.23
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,275.12,213.76
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,195.29,141.0
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,90.01,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,13.46,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,27.3,17.11
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,35.81,25.82
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,44.16,33.67
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,49.27,38.32
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,54.31,42.7
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,79.23,64.46
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,113.45,93.8
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,113.12,92.77
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,115.0,93.67
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,124.9,92.14
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,168.06,112.22
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,206.58,130.91
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,270.43,175.02
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,337.96,231.58
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,400.68,284.25
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,462.22,334.41
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,524.96,383.86
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,584.61,430.21
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,642.97,474.04
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,697.31,513.95
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,749.16,551.0
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,798.61,585.86
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,845.49,616.51
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,886.93,644.3
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,925.09,669.93
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,958.84,691.78
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,989.08,711.38
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,1012.47,727.18
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,1031.92,740.64
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,1046.84,750.36
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,1057.74,757.69
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,1060.65,760.67
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,1059.49,761.3
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,1053.17,759.83
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,1042.87,755.99
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,1026.17,746.69
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,1005.74,735.12
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,989.32,727.22
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,957.78,709.36
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,921.14,686.74
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,881.61,662.04
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,832.13,631.5
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,780.97,599.22
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,722.98,561.28
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,664.38,521.79
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,598.17,475.66
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,529.78,424.33
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,447.91,359.4
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,371.2,295.85
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,278.79,218.19
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,197.49,141.89
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,89.69,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,12.5,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,26.35,16.0
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,35.68,25.45
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,44.78,33.92
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,50.57,39.14
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,56.23,44.04
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,76.04,61.17
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,99.06,80.7
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,104.52,84.72
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,113.37,91.54
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,126.25,92.28
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,170.85,114.06
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,206.7,131.29
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,265.61,171.72
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,325.98,222.18
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,387.18,273.16
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,447.29,321.65
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,506.49,367.6
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,563.87,412.32
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,618.26,453.71
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,670.18,491.35
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,720.44,526.79
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,767.02,559.96
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,811.32,590.23
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,851.09,615.77
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,888.05,639.35
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,920.28,660.64
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,949.29,679.92
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,972.6,694.25
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,992.33,706.39
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,1005.96,717.17
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,1015.78,725.74
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,1019.76,729.84
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,1019.88,731.65
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,1026.54,736.9
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,1015.83,731.16
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,998.81,722.08
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,978.2,710.78
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,949.71,694.96
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,918.11,677.05
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,879.17,653.14
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,837.75,627.34
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,793.23,599.95
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,742.51,567.66
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,683.25,528.73
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,623.97,488.6
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,553.65,438.29
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,485.51,387.0
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,406.53,324.37
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,332.67,263.3
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,243.22,188.25
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,164.14,113.96
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,57.98,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,12.49,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,24.83,14.5
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,35.68,25.31
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,44.75,33.73
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,50.91,39.28
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,56.95,44.48
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,60.71,47.62
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,64.39,50.57
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,66.75,52.21
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,69.04,53.74
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,83.1,53.56
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,146.49,83.47
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,204.38,122.86
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,264.34,169.91
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,324.55,219.68
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,385.62,269.91
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,447.5,319.06
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,507.31,365.21
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,564.43,409.03
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,620.52,450.74
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,673.33,489.0
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,724.36,525.02
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,771.87,558.96
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,817.04,589.3
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,857.63,615.11
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,895.31,638.9
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,928.11,660.82
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,957.59,680.69
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,976.73,694.1
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,991.82,705.12
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,1005.37,715.87
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,1015.09,724.38
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,1018.96,728.34
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,1018.97,730.02
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,1012.62,728.85
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,1015.55,733.83
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,997.91,724.13
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,976.69,712.31
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,947.61,696.38
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,915.44,678.32
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,876.51,655.49
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,835.15,630.68
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,790.01,602.52
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,738.86,569.54
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,678.41,529.03
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,618.1,487.45
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,547.5,436.43
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,479.22,384.46
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,399.09,320.29
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,324.38,257.96
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,234.68,182.08
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,154.89,104.92
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,54.24,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,13.66,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,24.79,14.28
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,34.28,24.14
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,45.62,34.6
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,52.14,40.5
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,58.5,46.02
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,62.18,49.11
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,65.79,52.01
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,69.09,54.47
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,72.25,56.73
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,86.2,56.2
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,142.19,81.2
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,206.05,126.22
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,265.41,173.56
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,324.23,222.84
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,384.02,272.75
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,442.64,321.14
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,498.51,365.75
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,553.31,407.98
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,607.49,448.43
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,657.32,484.59
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,705.17,518.36
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,750.65,550.89
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,794.15,581.52
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,831.3,605.96
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,865.44,627.49
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,896.33,649.0
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,924.18,668.63
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,943.67,682.04
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,959.49,693.24
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,971.31,701.59
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,989.19,714.0
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,989.53,715.19
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,986.17,714.29
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,977.07,710.81
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,964.43,705.18
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,944.32,693.73
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,921.0,680.23
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,888.74,661.33
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,853.87,640.56
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,813.17,615.86
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,770.51,589.41
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,717.32,555.75
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,663.38,520.51
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,595.5,472.74
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,536.15,429.68
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,467.05,376.98
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,401.1,324.95
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,326.12,263.97
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,256.91,205.61
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,179.28,138.94
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,107.67,69.23
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,34.63,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,12.8,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,23.08,12.72
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,36.51,26.12
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,49.6,38.2
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,59.36,47.11
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,68.84,55.51
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,75.87,61.53
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,82.67,67.18
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,88.41,71.66
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,94.9,76.68
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,108.91,76.38
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,159.98,100.61
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,213.32,138.16
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,268.71,182.33
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,324.04,228.54
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,380.9,275.88
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,436.49,321.49
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,491.97,365.64
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,545.75,406.98
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,599.25,446.74
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,648.96,481.86
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,697.29,514.85
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,742.19,546.71
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,785.26,576.76
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,823.48,602.25
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,859.16,625.68
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,889.77,646.14
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,917.4,664.37
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,941.59,680.85
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,962.58,695.36
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,974.57,705.17
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,982.93,712.87
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,984.12,715.12
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,981.65,715.18
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,970.95,711.0
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,956.76,704.65
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,936.67,693.08
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,913.43,679.44
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,881.27,660.74
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,846.54,640.13
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,804.57,614.47
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,760.73,587.03
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,707.33,551.88
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,646.07,509.94
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,585.61,466.93
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,526.15,423.26
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,456.6,370.7
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,390.25,318.58
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,315.24,256.78
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,246.11,197.86
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,170.86,132.49
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,99.3,60.26
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,31.83,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,12.38,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,22.34,11.84
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,35.43,25.15
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,48.21,36.96
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,57.34,45.32
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,66.24,53.21
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,73.02,58.91
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,79.59,64.25
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,101.52,82.65
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,126.78,103.44
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,146.13,109.68
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,186.29,133.19
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,212.98,143.3
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,266.04,178.26
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,319.97,229.15
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,353.25,260.98
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,380.87,283.69
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,402.87,300.95
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,492.63,367.42
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,605.76,450.65
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,656.36,487.51
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,705.69,522.95
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,751.75,556.12
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,795.81,587.37
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,835.04,613.15
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,871.73,636.5
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,903.04,657.5
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,931.23,676.51
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,945.09,686.26
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,963.73,699.35
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,976.17,709.51
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,984.98,717.52
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,988.45,720.81
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,988.25,721.88
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,978.47,718.26
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,965.15,712.45
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,946.55,701.81
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,924.63,689.0
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,893.53,670.99
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,859.76,651.03
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,820.25,625.85
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,778.61,598.87
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,725.26,565.04
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,671.15,529.73
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,611.22,487.6
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,545.21,439.27
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,475.16,386.25
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,408.29,333.57
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,331.74,270.39
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,261.11,209.96
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,181.21,140.49
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,104.86,59.03
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,34.81,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,12.38,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,22.34,11.54
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,35.44,25.19
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,48.22,37.08
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,58.05,46.01
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,67.61,54.42
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,74.36,60.23
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,80.91,65.69
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,86.85,70.36
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,90.35,72.84
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,106.09,73.18
