Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,158.61,98.66
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,211.95,136.46
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,268.11,181.86
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,324.66,229.63
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,382.58,278.3
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,439.48,324.87
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,494.29,367.94
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,547.72,410.01
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,600.82,450.72
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,651.76,487.96
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,701.9,523.64
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,747.19,556.41
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,790.61,587.37
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,830.0,614.05
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,867.02,638.54
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,889.91,654.14
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,916.66,672.47
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,942.24,690.06
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,964.7,705.68
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,976.44,714.39
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,984.52,720.92
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,987.42,724.22
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,986.62,725.25
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,986.63,728.06
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,974.17,722.72
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,954.87,711.54
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,932.24,698.19
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,900.88,679.93
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,866.83,659.69
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,825.68,634.45
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,782.5,607.35
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,729.78,573.46
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,676.25,538.09
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,613.37,493.54
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,551.16,447.44
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,473.7,388.3
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,406.11,334.49
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,327.17,268.65
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,254.91,206.22
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,175.21,135.84
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,97.25,47.96
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,32.07,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,11.95,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,21.62,10.64
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,34.01,24.01
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,46.14,35.37
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,55.0,43.49
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,63.66,51.15
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,69.87,56.51
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,77.34,62.83
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,99.18,81.33
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,125.59,103.31
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,154.57,118.35
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,186.14,140.47
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,219.03,160.12
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,270.53,195.98
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,314.69,225.93
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,382.56,277.11
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,442.9,325.94
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,499.91,370.75
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,555.06,413.61
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,609.56,454.65
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,615.04,457.45
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,592.85,439.42
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,695.35,515.91
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,799.16,591.67
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,838.04,616.66
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,874.17,640.07
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,905.56,661.19
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,933.79,680.29
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,944.1,687.76
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,959.16,698.61
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,970.85,708.73
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,978.93,716.68
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,981.69,719.9
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,980.81,720.89
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,970.91,717.13
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,957.51,711.18
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,939.36,700.75
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,917.91,688.14
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,885.3,668.93
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,850.1,647.8
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,811.13,623.99
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,770.04,598.25
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,716.43,563.56
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,662.12,527.45
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,594.76,479.2
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,536.1,435.72
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,465.19,381.28
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,397.73,327.4
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,321.78,263.9
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,251.83,203.29
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,170.28,131.06
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,88.94,34.84
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,29.28,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,11.52,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,20.97,9.63
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,31.64,21.8
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,44.27,33.56
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,50.82,39.68
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,57.23,45.45
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,61.72,49.33
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,66.08,52.96
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,68.73,54.88
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,71.3,56.69
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,106.62,77.29
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,155.46,121.0
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,198.09,147.77
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,267.12,196.02
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,302.78,225.52
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,335.47,252.17
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,330.19,249.72
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,311.51,235.83
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,415.11,312.87
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,541.76,404.98
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,628.46,468.58
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,724.24,538.15
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,764.56,566.11
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,808.03,594.99
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,847.82,620.42
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,884.91,643.92
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,916.02,664.72
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,943.89,683.5
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,963.67,697.59
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,993.42,718.28
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,1006.19,727.59
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,1015.1,734.7
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,1017.56,737.83
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,1016.13,738.63
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,1007.31,735.83
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,994.74,730.73
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,974.93,719.89
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,951.68,706.79
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,920.25,688.84
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,892.32,673.18
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,850.31,647.85
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,806.28,620.71
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,753.57,587.43
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,699.94,552.59
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,635.87,508.01
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,572.57,462.3
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,499.43,406.85
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,429.16,351.27
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,342.28,279.4
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,267.63,214.95
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,181.92,138.69
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,96.25,24.73
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,33.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,10.24,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,19.83,8.25
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,28.59,19.12
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,37.2,27.31
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,42.16,31.93
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,47.09,36.31
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,50.62,39.36
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,58.91,46.47
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,61.66,48.52
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,64.35,50.47
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,109.67,75.21
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,174.88,119.44
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,221.53,152.65
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,269.98,190.33
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,317.17,228.39
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,365.57,267.11
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,434.72,318.39
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,524.99,385.98
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,583.79,431.22
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,641.3,474.23
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,695.9,513.82
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,748.41,550.81
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,796.88,583.94
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,842.74,613.6
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,883.87,639.94
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,921.78,664.08
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,954.87,685.9
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,984.42,705.52
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,1003.57,719.13
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,1018.49,730.25
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,1032.49,740.45
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,1042.52,748.27
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,1046.52,752.43
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,1046.5,754.22
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,1038.41,752.07
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,1026.41,747.56
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,1008.56,738.28
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,998.92,734.47
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,969.22,718.06
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,936.34,699.55
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,895.96,676.04
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,853.08,650.4
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,801.03,617.21
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,747.63,582.33
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,690.61,543.85
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,629.29,500.93
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,555.45,447.3
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,484.28,391.92
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,400.06,323.41
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,322.01,256.77
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,222.3,167.91
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,124.31,8.96
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,45.08,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,9.82,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,19.0,7.05
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,27.36,18.01
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,35.58,25.88
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,40.99,30.91
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,46.33,35.65
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,49.88,38.72
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,58.12,45.79
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,60.52,47.54
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,62.88,49.21
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,83.34,50.11
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,143.68,78.75
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,211.75,127.74
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,274.87,178.69
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,337.35,231.47
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,400.33,284.18
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,438.54,320.13
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,452.9,334.6
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,512.21,378.63
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,576.57,425.15
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,661.08,487.11
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,749.28,551.07
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,798.67,584.89
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,845.5,615.88
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,887.74,642.46
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,926.93,666.91
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,960.7,689.15
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,990.9,709.2
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,1013.76,724.7
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,1032.62,737.85
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,1046.79,749.69
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,1056.87,759.18
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,1059.81,762.84
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,1058.61,764.08
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,1051.26,762.54
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,1039.92,758.6
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,1021.19,748.97
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,998.8,736.99
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,969.44,721.35
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,936.94,703.48
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,905.83,686.67
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,861.67,660.42
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,809.99,627.72
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,756.9,593.2
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,693.42,550.01
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,634.49,508.78
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,560.1,454.6
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,488.41,398.35
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,400.63,326.29
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,319.68,256.51
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,176.81,132.11
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,31.45,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,9.82,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,19.03,6.26
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,27.79,18.29
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,36.4,26.54
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,41.77,31.61
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,47.08,36.43
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,62.8,50.3
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,90.79,74.65
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,104.08,85.78
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,117.25,96.64
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,143.28,112.17
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,183.27,140.64
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,207.49,158.66
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,231.28,176.87
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,265.04,202.31
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,300.21,228.86
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,391.51,294.41
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,523.83,393.25
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,582.32,439.64
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,639.67,484.23
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,693.62,524.08
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,745.54,561.27
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,793.81,596.08
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,839.63,627.25
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,880.42,653.61
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,918.09,677.74
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,950.16,698.99
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,978.72,717.99
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,1003.2,733.39
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,1023.92,746.41
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,1036.84,757.01
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,1045.73,765.24
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,1048.07,767.93
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,1046.38,768.2
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,1038.64,765.77
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,1027.0,760.96
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,1008.02,749.94
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,997.34,744.62
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,966.41,726.75
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,932.34,706.79
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,891.07,682.02
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,847.39,655.18
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,794.51,620.92
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,740.35,584.98
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,681.25,544.57
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,617.98,499.57
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,542.47,443.42
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,469.87,385.77
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,382.42,312.67
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,301.93,242.35
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,203.22,150.35
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,103.2,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,37.05,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,9.82,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,19.0,5.33
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,29.45,19.72
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,39.62,29.46
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,46.42,35.87
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,53.07,41.92
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,76.05,62.24
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,107.22,89.33
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,122.61,102.02
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,137.65,114.15
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,151.66,116.68
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,185.37,135.55
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,186.62,140.45
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,170.68,132.7
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,191.94,148.95
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,214.1,165.7
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,271.18,208.56
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,337.01,257.46
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,472.14,360.16
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,637.42,484.34
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,690.43,522.84
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,741.48,559.56
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,788.75,593.7
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,833.54,623.96
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,873.61,649.56
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,910.64,672.94
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,943.11,694.51
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,972.19,713.89
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,991.68,726.06
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,1007.22,735.79
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,1019.75,746.19
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,1028.41,754.26
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,1031.13,757.19
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,1043.57,766.68
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,1034.83,763.46
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,1022.2,757.99
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,1002.58,746.95
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,979.36,733.58
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,948.43,715.67
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,914.45,695.6
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,873.89,671.08
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,830.87,644.45
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,782.69,613.3
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,728.26,576.88
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,666.71,534.35
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,605.29,490.43
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,529.34,433.29
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,456.43,375.07
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,372.31,304.36
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,294.66,236.04
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,196.81,142.34
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,77.21,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,8.96,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,17.42,3.38
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,25.43,16.28
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,33.35,24.02
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,38.5,28.89
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,47.46,36.94
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,51.05,40.08
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,54.61,43.08
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,56.82,44.71
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,59.0,46.27
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,82.94,48.3
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,151.96,84.78
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,214.71,130.49
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,279.04,183.41
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,343.09,238.38
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,407.53,293.1
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,470.36,344.54
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,532.05,393.0
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,591.7,439.13
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,650.03,482.74
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,704.75,522.89
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,757.4,560.52
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,806.18,594.78
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,852.3,625.99
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,893.84,652.81
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,932.22,677.42
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,965.46,699.5
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,995.08,719.33
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,1020.68,736.67
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,1042.43,751.69
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,1057.0,761.78
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,1067.42,769.44
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,1071.05,773.5
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,1070.47,775.07
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,1063.17,773.08
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,1051.8,768.64
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,1033.84,759.05
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,1012.08,747.06
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,982.8,730.72
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,950.24,712.16
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,910.16,688.7
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,867.51,663.12
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,825.38,637.05
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,772.39,602.63
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,709.84,560.3
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,647.28,516.5
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,572.32,461.89
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,499.76,405.33
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,409.82,330.79
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,332.62,262.73
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,225.02,156.85
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,99.1,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,8.54,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,16.54,1.61
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,24.98,15.72
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,33.31,23.83
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,38.42,28.66
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,43.5,33.23
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,50.91,39.77
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,54.43,42.73
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,88.59,72.28
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,131.91,108.93
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,152.29,117.06
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,187.83,139.5
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,205.17,137.68
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,275.28,182.97
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,338.2,237.82
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,401.6,292.61
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,450.39,336.61
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,483.61,365.24
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,558.25,423.6
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,642.69,488.97
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,698.22,530.07
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,751.85,568.74
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,800.73,602.37
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,846.92,633.15
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,848.3,632.04
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,817.49,605.94
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,840.75,622.61
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,861.3,636.95
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,809.79,600.01
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,737.59,548.93
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,708.4,528.83
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,676.46,506.27
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,725.89,544.62
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,792.68,593.81
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,832.1,623.87
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,866.72,650.83
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,835.19,630.47
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,801.23,608.75
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,888.21,673.35
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,935.11,707.98
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,728.98,565.1
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,491.06,386.4
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,342.3,272.83
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,203.09,161.2
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,177.79,141.72
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,152.66,121.7
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,125.61,99.75
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,98.81,77.44
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,64.78,48.49
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,39.66,26.79
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,22.9,10.41
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,6.83,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,8.11,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,15.75,0.0
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,22.97,13.78
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,32.84,23.18
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,37.69,27.82
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,42.57,32.27
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,45.96,35.17
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,49.33,37.92
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,51.02,39.12
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,59.76,46.38
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,86.03,48.89
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,148.33,79.81
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,211.17,125.68
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,275.57,178.76
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,340.29,234.22
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,405.33,289.32
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,468.52,341.0
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,530.85,389.95
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,591.16,436.27
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,650.05,479.88
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,704.99,519.63
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,757.91,556.86
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,807.04,590.25
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,853.38,621.26
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,895.24,647.93
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,933.86,672.35
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,967.4,695.79
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,997.22,716.99
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,1020.26,732.55
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,1039.16,745.62
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,1052.44,754.86
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,1061.52,761.63
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,1065.77,765.51
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,1065.78,766.9
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,1058.71,765.06
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,1047.54,760.79
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,1030.08,751.47
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,1008.74,739.73
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,979.44,723.85
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,946.83,705.68
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,907.73,682.89
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,866.0,657.95
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,815.44,626.04
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,763.45,592.37
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,709.23,556.06
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,646.83,512.35
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,572.38,458.23
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,500.43,402.35
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,410.15,327.45
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,326.74,254.07
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,172.63,105.52
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,13.66,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,7.68,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,16.28,0.0
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,24.19,14.77
