Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,32.06,22.56
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,36.51,26.81
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,41.0,30.87
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,44.45,33.9
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,47.87,36.8
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,49.96,38.37
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,59.04,45.95
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,86.28,48.91
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,148.54,80.55
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,211.88,127.42
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,276.63,181.31
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,340.76,236.83
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,405.2,292.03
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,468.61,344.33
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,531.17,393.88
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,590.86,441.04
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,649.11,485.66
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,704.38,526.14
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,757.52,563.96
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,806.71,596.01
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,853.17,625.41
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,894.96,651.83
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,933.49,675.96
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,966.8,698.0
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,996.42,717.73
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,1018.4,732.67
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,1036.2,745.12
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,1049.4,754.35
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,1058.45,761.12
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,1061.66,764.38
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,1060.7,765.18
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,1052.6,763.13
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,1040.47,758.65
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,1022.22,748.79
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,1000.19,736.55
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,970.29,720.18
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,937.2,701.58
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,896.95,676.85
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,854.14,650.03
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,811.21,623.35
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,757.6,588.38
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,695.37,546.32
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,633.23,502.72
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,557.02,446.72
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,483.56,388.93
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,391.69,312.47
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,313.29,242.35
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,193.15,106.98
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,69.01,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,7.68,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,14.91,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,23.0,13.62
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,31.01,21.55
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,38.98,28.96
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,44.17,33.71
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,47.88,36.98
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,51.56,40.1
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,54.24,42.15
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,56.86,44.09
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,84.57,47.39
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,153.25,84.6
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,215.88,130.6
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,279.92,183.35
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,343.68,237.79
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,407.89,292.1
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,470.36,343.83
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,532.31,393.51
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,591.66,439.7
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,649.66,483.42
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,704.69,523.74
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,757.54,561.46
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,806.22,594.73
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,852.2,625.37
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,892.88,651.63
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,930.23,675.6
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,963.56,696.71
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,993.27,715.49
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,1016.92,731.02
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,1036.61,744.21
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,1049.67,753.37
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,1058.59,760.13
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,1000.4,724.39
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,931.52,681.2
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,910.27,668.91
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,885.82,654.03
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,956.55,703.38
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,995.43,730.21
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,964.25,712.61
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,929.96,693.46
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,895.79,674.15
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,849.0,645.84
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,794.87,611.47
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,739.57,575.39
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,671.02,527.47
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,608.2,482.27
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,529.31,424.07
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,453.98,364.4
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,358.03,285.57
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,271.02,209.35
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,132.38,60.59
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,7.26,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,13.92,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,24.95,15.08
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,35.7,25.58
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,42.19,31.67
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,48.58,37.41
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,53.08,41.36
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,57.49,45.08
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,70.61,56.17
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,82.97,66.37
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,96.79,60.12
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,152.92,87.48
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,212.29,131.2
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,273.92,181.64
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,335.82,233.84
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,398.55,285.67
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,461.42,335.13
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,523.25,381.7
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,581.66,425.23
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,638.79,465.9
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,692.23,501.31
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,743.51,533.62
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,791.39,563.87
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,836.69,591.44
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,877.41,615.61
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,915.06,637.74
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,947.71,659.07
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,976.82,678.38
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,958.81,668.92
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,905.68,635.72
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,911.64,642.44
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,914.44,646.48
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,992.06,699.64
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,1034.12,727.85
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,1025.56,725.41
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,1013.14,721.28
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,994.29,712.47
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,971.86,701.38
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,911.4,666.3
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,845.1,626.72
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,843.08,630.07
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,830.53,625.67
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,773.77,589.85
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,715.63,552.35
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,643.56,503.67
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,578.47,458.12
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,507.69,405.7
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,439.51,351.6
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,343.53,272.25
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,256.77,195.52
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,124.36,40.11
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,17.99,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,26.2,16.1
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,36.6,26.55
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,44.28,33.78
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,51.79,40.56
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,56.93,45.11
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,61.94,49.39
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,65.15,51.86
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,68.26,54.17
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,96.27,58.5
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,154.83,90.25
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,219.19,138.13
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,279.99,187.48
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,340.82,238.41
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,402.59,289.13
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,464.96,338.35
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,527.91,386.28
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,585.89,432.24
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,642.55,476.16
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,696.48,516.15
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,748.37,553.75
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,795.96,586.94
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,840.91,617.51
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,881.38,644.36
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,918.7,669.02
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,951.29,691.36
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,980.35,711.51
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,999.11,725.12
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,1013.67,736.24
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,1027.15,745.82
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,1036.69,753.02
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,1040.16,756.52
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,1039.63,757.66
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,1031.04,754.77
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,1018.58,749.57
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,1000.27,739.67
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,990.04,735.23
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,958.96,717.87
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,924.78,698.43
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,880.5,670.84
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,834.0,641.3
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,778.96,605.93
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,727.7,572.33
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,659.01,524.81
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,591.48,476.26
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,509.7,413.98
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,431.89,350.88
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,331.21,265.93
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,240.46,183.82
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,115.89,15.22
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,7.26,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,13.23,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,25.53,15.41
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,37.67,27.56
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,47.22,36.57
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,54.28,43.1
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,59.33,47.62
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,64.27,51.86
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,66.03,53.07
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,67.84,54.27
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,97.02,58.85
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,161.83,96.14
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,221.25,140.93
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,283.51,193.13
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,346.16,247.1
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,409.69,300.76
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,472.84,351.7
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,534.65,399.44
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,593.08,443.28
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,650.28,484.17
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,704.46,521.08
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,756.78,555.04
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,804.38,586.11
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,849.35,614.2
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,890.61,638.39
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,928.81,660.39
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,960.57,680.53
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,988.74,698.56
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,1012.17,713.44
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,1031.75,726.07
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,1044.98,734.38
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,1054.15,740.44
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,1056.62,743.69
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,1055.0,744.68
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,1046.27,741.98
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,1033.6,737.07
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,1013.42,727.16
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,989.61,715.03
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,969.08,705.5
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,933.98,686.47
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,889.66,659.99
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,843.07,631.64
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,787.02,597.38
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,729.93,561.36
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,661.37,516.64
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,599.0,474.14
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,516.73,413.91
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,438.54,352.15
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,339.0,269.62
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,249.42,187.6
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,117.79,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,6.4,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,12.8,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,22.17,12.31
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,31.82,22.19
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,37.73,27.8
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,43.59,33.12
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,47.6,36.62
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,56.16,43.94
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,59.41,46.47
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,62.59,48.87
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,93.6,53.56
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,154.39,86.61
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,216.57,133.19
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,280.58,186.06
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,347.6,242.62
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,410.68,295.21
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,472.41,345.46
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,534.1,393.79
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,593.21,438.41
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,651.05,480.37
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,705.41,518.86
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,757.7,554.76
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,805.64,586.56
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,850.9,615.77
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,891.29,641.67
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,928.42,665.41
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,960.69,686.06
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,989.36,704.5
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,1008.1,716.12
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,1022.62,725.28
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,1034.57,733.76
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,1042.51,739.93
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,1043.86,742.85
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,1041.18,743.43
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,1032.0,740.34
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,1018.97,734.99
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,1010.61,731.91
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,986.19,718.56
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,952.97,699.91
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,916.74,679.18
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,874.23,653.19
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,829.39,625.26
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,772.44,589.14
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,719.59,554.97
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,651.52,508.58
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,584.5,461.13
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,502.46,400.88
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,424.58,339.4
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,325.67,257.4
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,236.9,174.57
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,110.52,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,11.95,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,21.32,11.29
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,30.97,21.21
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,37.71,27.53
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,44.33,33.49
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,48.3,36.91
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,52.22,40.14
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,60.11,46.7
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,63.24,49.02
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,94.77,53.95
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,154.75,86.68
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,216.39,132.72
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,279.82,184.84
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,346.21,240.41
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,408.86,292.07
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,469.67,339.85
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,529.97,384.73
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,588.08,427.66
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,645.02,467.88
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,699.12,504.11
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,751.38,537.67
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,798.86,570.04
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,843.78,599.91
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,884.6,626.61
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,922.38,651.25
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,954.68,673.03
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,983.46,692.7
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,1004.91,707.93
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,1022.42,720.88
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,1034.27,729.21
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,1042.09,735.25
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,1044.74,738.3
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,1043.34,739.04
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,1033.98,733.79
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,1020.75,726.35
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,1000.92,715.54
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,977.45,702.54
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,956.09,691.76
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,920.17,671.5
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,877.15,645.16
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,831.78,616.95
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,775.07,582.86
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,717.45,547.03
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,654.38,504.81
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,587.93,458.37
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,504.74,397.13
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,425.95,334.86
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,325.91,252.96
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,236.62,167.83
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,87.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,11.1,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,21.34,10.84
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,31.84,21.68
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,38.53,27.95
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,45.13,33.86
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,49.43,37.65
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,53.67,41.23
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,61.29,47.52
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,64.02,49.5
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,96.42,54.77
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,156.24,87.74
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,217.58,133.7
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,280.88,185.9
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,343.9,239.38
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,410.17,294.36
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,471.23,343.12
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,531.82,389.28
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,589.57,432.03
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,646.12,471.94
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,699.79,508.03
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,751.61,541.18
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,799.54,570.77
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,844.91,597.41
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,885.65,619.31
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,923.35,638.8
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,955.17,658.45
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,983.42,676.04
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,996.51,683.31
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,1004.85,688.03
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,1029.64,705.03
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,1037.5,711.87
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,1037.19,714.17
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,1032.87,714.23
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,1022.06,711.92
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,1007.43,707.32
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,984.02,696.49
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,957.18,683.34
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,922.1,664.91
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,890.58,648.55
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,843.19,621.74
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,794.05,593.04
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,734.53,555.17
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,674.66,515.97
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,602.89,467.0
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,532.75,417.0
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,446.05,351.74
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,364.27,287.06
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,264.13,204.51
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,177.2,120.83
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,61.43,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,11.1,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,21.76,11.01
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,35.15,24.81
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,43.31,32.5
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,51.3,39.73
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,71.25,57.29
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,95.97,78.65
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,109.91,90.13
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,127.82,104.72
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,146.06,109.7
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,182.23,131.02
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,214.91,144.8
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,283.74,191.6
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,345.0,243.73
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,407.3,295.97
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,468.43,345.89
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,529.9,394.3
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,586.46,437.74
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,642.34,479.19
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,695.26,517.23
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,746.38,552.91
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,792.68,584.87
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,836.5,613.75
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,876.32,639.01
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,913.19,662.19
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,943.72,682.09
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,970.78,699.82
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,988.32,712.03
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,1001.82,721.87
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,1025.91,738.18
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,1033.12,743.74
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,1034.09,745.66
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,1031.05,745.22
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,1019.61,741.04
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,1004.36,734.54
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,982.12,722.09
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,956.38,707.38
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,922.18,687.96
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,885.15,666.43
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,845.3,641.36
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,797.66,610.49
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,739.17,573.28
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,680.27,534.53
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,610.47,485.28
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,542.06,435.03
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,457.08,368.78
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,376.9,302.91
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,277.76,218.38
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,186.19,123.18
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,66.94,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,21.81,10.64
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,33.56,23.4
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,40.54,30.06
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,47.44,36.33
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,52.39,40.75
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,57.25,44.92
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,83.8,67.65
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,112.53,91.67
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,145.84,108.65
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,176.17,132.7
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,211.3,152.89
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,272.13,194.82
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,329.06,234.1
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,410.28,293.99
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,473.34,342.55
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,534.65,387.58
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,592.94,428.98
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,650.03,467.55
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,703.99,502.03
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,756.16,533.89
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,803.73,565.26
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,848.7,594.82
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,889.47,620.68
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,927.17,644.63
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,886.66,621.93
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,809.24,571.96
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,816.86,580.29
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,821.42,585.52
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,827.3,591.28
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,830.5,595.35
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,947.7,676.72
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,1029.85,729.78
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,1031.29,733.08
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,1015.8,726.82
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,993.31,716.03
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,967.28,702.83
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,932.68,684.25
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,895.21,663.51
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,848.75,636.64
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,805.81,611.49
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,747.0,574.83
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,687.79,536.57
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,616.08,486.62
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,545.96,435.6
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,458.21,368.41
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,375.65,301.34
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,272.4,213.57
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,175.53,108.1
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,63.07,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,9.39,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,20.6,9.28
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,34.44,24.18
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,42.6,32.02
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,50.6,39.41
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,55.38,43.72
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,60.09,47.79
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,63.76,50.71
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,67.33,53.45
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,101.46,60.32
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,159.29,94.05
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,223.71,143.51
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,284.94,194.35
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,332.52,241.46
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,358.75,268.19
