Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,433.73,323.51
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,526.64,392.46
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,584.35,436.44
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,641.14,478.6
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,693.65,516.52
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,738.71,548.49
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,784.87,579.88
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,828.66,608.03
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,866.47,632.0
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,901.27,653.9
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,872.38,635.37
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,808.25,589.95
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,817.71,597.91
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,824.21,603.29
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,830.52,610.32
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,834.12,615.65
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,828.52,613.36
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,820.15,609.33
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,805.55,601.95
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,788.41,592.86
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,868.97,653.28
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,933.01,698.1
2016,9,10,15,15,738.0,121.0,3.3,25.5,550.5,896.46,675.9
2016,9,10,15,30,718.0,117.0,3.3,25.0,507.0,857.37,652.48
2016,9,10,15,45,692.0,112.0,3.35,24.5,460.0,809.29,622.6
2016,9,10,16,0,666.0,107.0,3.4,24.0,413.0,759.66,590.92
2016,9,10,16,15,630.0,101.0,3.35,23.5,363.5,699.03,549.91
2016,9,10,16,30,594.0,95.0,3.3,23.0,314.0,638.3,507.63
2016,9,10,16,45,545.0,86.5,3.3,22.5,263.5,564.91,454.33
2016,9,10,17,0,496.0,78.0,3.3,22.0,213.0,493.47,399.72
2016,9,10,17,15,424.0,67.0,3.2,21.0,165.0,402.35,327.16
2016,9,10,17,30,352.0,56.0,3.1,20.0,117.0,323.23,260.95
2016,9,10,17,45,250.0,40.5,3.05,19.0,76.5,227.37,178.13
2016,9,10,18,0,148.0,25.0,3.0,18.0,36.0,134.14,72.77
2016,9,10,18,15,74.0,12.5,2.95,17.5,18.0,45.75,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,9,11,6,15,131.5,27.0,2.15,12.5,42.0,20.86,8.91
2016,9,11,6,30,231.0,45.0,2.2,13.0,74.0,34.44,24.21
2016,9,11,6,45,312.0,59.5,2.3,13.5,118.5,45.09,34.31
2016,9,11,7,0,393.0,74.0,2.4,14.0,163.0,55.5,43.9
2016,9,11,7,15,451.5,84.5,2.4,14.5,211.5,62.71,50.4
2016,9,11,7,30,510.0,95.0,2.4,15.0,260.0,69.75,56.53
2016,9,11,7,45,552.5,102.5,2.4,16.0,309.5,75.83,61.53
2016,9,11,8,0,595.0,110.0,2.4,17.0,359.0,79.6,64.39
2016,9,11,8,15,336.5,161.5,2.35,17.5,306.0,130.87,94.43
2016,9,11,8,30,78.0,213.0,2.3,18.0,253.0,168.08,129.66
2016,9,11,8,45,212.5,224.5,2.3,18.5,346.0,208.41,155.54
2016,9,11,9,0,347.0,236.0,2.3,19.0,439.0,267.62,198.18
2016,9,11,9,15,324.5,260.5,2.3,19.5,461.0,306.75,231.27
2016,9,11,9,30,302.0,285.0,2.3,20.0,483.0,343.43,261.64
2016,9,11,9,45,155.5,249.5,2.35,20.5,352.0,275.0,211.95
2016,9,11,10,0,9.0,214.0,2.4,21.0,221.0,181.39,139.66
2016,9,11,10,15,265.5,242.0,2.45,21.5,443.5,359.62,278.66
2016,9,11,10,30,522.0,270.0,2.5,22.0,666.0,566.38,432.98
2016,9,11,10,45,337.5,330.5,2.55,22.5,589.5,523.26,398.71
2016,9,11,11,0,153.0,391.0,2.6,23.0,513.0,460.43,349.64
2016,9,11,11,15,88.5,351.0,2.65,23.0,422.0,378.06,288.4
2016,9,11,11,30,24.0,311.0,2.7,23.0,331.0,285.76,217.96
2016,9,11,11,45,226.5,325.5,2.8,23.0,513.0,510.98,391.22
2016,9,11,12,0,429.0,340.0,2.9,23.0,695.0,730.03,550.48
2016,9,11,12,15,438.5,335.0,2.95,23.0,697.0,755.04,567.2
2016,9,11,12,30,448.0,330.0,3.0,23.0,699.0,778.38,584.12
2016,9,11,12,45,462.5,315.0,3.15,23.5,692.0,794.86,596.03
2016,9,11,13,0,477.0,300.0,3.3,24.0,685.0,809.11,606.49
2016,9,11,13,15,517.5,284.0,3.35,23.5,693.5,845.88,634.85
2016,9,11,13,30,558.0,268.0,3.4,23.0,702.0,880.64,661.75
2016,9,11,13,45,536.0,263.0,3.5,23.0,668.5,861.14,649.3
2016,9,11,14,0,514.0,258.0,3.6,23.0,635.0,838.6,635.09
2016,9,11,14,15,489.0,254.0,3.6,22.5,600.0,811.36,618.16
2016,9,11,14,30,464.0,250.0,3.6,22.0,565.0,781.72,599.42
2016,9,11,14,45,440.0,243.0,3.65,22.0,528.0,747.75,576.59
2016,9,11,15,0,416.0,236.0,3.7,22.0,491.0,712.04,552.3
2016,9,11,15,15,408.5,220.0,3.7,21.5,455.5,681.03,532.61
2016,9,11,15,30,401.0,204.0,3.7,21.0,420.0,648.16,511.22
2016,9,11,15,45,571.5,144.0,3.75,20.5,421.0,726.09,575.26
2016,9,11,16,0,742.0,84.0,3.8,20.0,422.0,793.24,627.2
2016,9,11,16,15,710.0,79.5,3.75,19.0,372.0,740.39,591.81
2016,9,11,16,30,678.0,75.0,3.7,18.0,322.0,682.31,552.07
2016,9,11,16,45,634.5,68.5,3.7,17.5,271.5,612.63,500.93
2016,9,11,17,0,591.0,62.0,3.7,17.0,221.0,544.45,448.75
2016,9,11,17,15,520.5,54.5,3.6,16.0,171.5,458.44,379.42
2016,9,11,17,30,450.0,47.0,3.5,15.0,122.0,377.53,310.16
2016,9,11,17,45,334.5,35.0,3.45,14.5,80.0,271.62,215.76
2016,9,11,18,0,219.0,23.0,3.4,14.0,38.0,167.76,76.73
2016,9,11,18,15,109.5,11.5,3.3,13.5,19.0,61.62,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,1.8,10.0,12.0,9.39,0.0
2016,9,12,6,15,169.0,27.0,1.85,10.5,46.5,20.96,8.33
2016,9,12,6,30,304.0,43.0,1.9,11.0,81.0,33.23,23.3
2016,9,12,6,45,408.0,53.0,1.95,11.5,129.0,42.85,32.58
2016,9,12,7,0,512.0,63.0,2.0,12.0,177.0,50.13,39.45
2016,9,12,7,15,573.0,70.0,1.95,12.5,229.0,54.59,43.55
2016,9,12,7,30,634.0,77.0,1.9,13.0,281.0,59.03,47.43
2016,9,12,7,45,683.5,80.0,1.85,14.0,334.0,60.32,48.3
2016,9,12,8,0,733.0,83.0,1.8,15.0,387.0,61.74,49.21
2016,9,12,8,15,444.0,150.5,1.75,15.5,341.5,126.08,88.05
2016,9,12,8,30,155.0,218.0,1.7,16.0,296.0,177.31,134.7
2016,9,12,8,45,121.5,237.0,1.65,16.5,301.5,199.99,153.55
2016,9,12,9,0,88.0,256.0,1.6,17.0,307.0,220.18,170.8
2016,9,12,9,15,217.5,265.0,1.6,17.5,403.0,277.58,212.56
2016,9,12,9,30,347.0,274.0,1.6,18.0,499.0,353.05,269.49
2016,9,12,9,45,201.5,291.5,1.65,18.5,424.0,328.51,253.48
2016,9,12,10,0,56.0,309.0,1.7,19.0,349.0,283.88,219.92
2016,9,12,10,15,72.0,332.0,1.8,19.5,385.5,318.98,246.7
2016,9,12,10,30,88.0,355.0,1.9,20.0,422.0,356.43,274.7
2016,9,12,10,45,180.0,365.5,2.0,20.5,507.0,442.95,340.1
2016,9,12,11,0,272.0,376.0,2.1,21.0,592.0,541.53,412.82
2016,9,12,11,15,275.5,380.0,2.15,21.0,602.0,567.94,431.78
2016,9,12,11,30,279.0,384.0,2.2,21.0,612.0,593.77,450.63
2016,9,12,11,45,280.0,386.5,2.3,21.0,616.5,615.37,466.56
2016,9,12,12,0,281.0,389.0,2.4,21.0,621.0,635.94,481.72
2016,9,12,12,15,383.0,349.0,2.45,21.0,664.0,704.78,533.61
2016,9,12,12,30,485.0,309.0,2.5,21.0,707.0,793.67,598.01
2016,9,12,12,45,476.5,310.5,2.6,21.5,697.5,804.78,604.69
2016,9,12,13,0,468.0,312.0,2.7,22.0,688.0,813.18,610.17
2016,9,12,13,15,472.5,301.0,2.75,21.5,673.0,819.21,616.7
2016,9,12,13,30,477.0,290.0,2.8,21.0,658.0,822.6,621.56
2016,9,12,13,45,527.0,263.0,2.85,21.0,657.5,852.63,644.99
2016,9,12,14,0,577.0,236.0,2.9,21.0,657.0,879.47,666.1
2016,9,12,14,15,453.0,264.5,2.9,20.5,585.5,786.52,600.66
2016,9,12,14,30,329.0,293.0,2.9,20.0,514.0,672.86,519.68
2016,9,12,14,45,253.0,285.5,2.95,20.0,450.0,588.57,458.49
2016,9,12,15,0,177.0,278.0,3.0,20.0,386.0,483.42,380.07
2016,9,12,15,15,145.0,256.5,2.95,19.5,340.5,427.76,339.12
2016,9,12,15,30,113.0,235.0,2.9,19.0,295.0,372.55,297.38
2016,9,12,15,45,72.0,203.0,2.9,18.5,240.5,277.47,223.13
2016,9,12,16,0,31.0,171.0,2.9,18.0,186.0,204.02,163.99
2016,9,12,16,15,26.5,152.0,2.9,17.5,163.5,180.6,145.71
2016,9,12,16,30,22.0,133.0,2.9,17.0,141.0,143.8,115.9
2016,9,12,16,45,16.0,112.5,2.9,16.5,118.0,119.27,95.68
2016,9,12,17,0,10.0,92.0,2.9,16.0,95.0,95.03,75.25
2016,9,12,17,15,5.0,71.5,2.85,15.0,73.0,71.68,55.33
2016,9,12,17,30,0.0,51.0,2.8,14.0,51.0,48.2,34.96
2016,9,12,17,45,0.0,32.5,2.75,13.5,32.5,29.87,18.64
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,11.54,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,9.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,10.0,8.0,6.83,0.0
2016,9,13,6,15,125.5,26.5,1.2,10.5,40.0,20.5,7.12
2016,9,13,6,30,228.0,45.0,1.2,11.0,72.0,34.48,24.32
2016,9,13,6,45,315.5,59.5,1.3,11.5,117.5,45.16,34.62
2016,9,13,7,0,403.0,74.0,1.4,12.0,163.0,55.64,44.36
2016,9,13,7,15,463.5,84.5,1.45,12.5,212.5,62.89,50.96
2016,9,13,7,30,524.0,95.0,1.5,13.0,262.0,72.41,59.35
2016,9,13,7,45,579.5,99.5,1.55,13.5,313.5,74.09,60.6
2016,9,13,8,0,635.0,104.0,1.6,14.0,365.0,75.9,61.91
2016,9,13,8,15,510.0,144.5,1.65,14.5,371.0,126.65,86.76
2016,9,13,8,30,385.0,185.0,1.7,15.0,377.0,181.35,128.62
2016,9,13,8,45,573.0,151.5,1.8,16.0,467.0,223.33,153.69
2016,9,13,9,0,761.0,118.0,1.9,17.0,557.0,286.78,200.51
2016,9,13,9,15,778.0,121.0,1.95,17.5,597.5,351.01,256.09
2016,9,13,9,30,795.0,124.0,2.0,18.0,638.0,412.23,308.57
2016,9,13,9,45,809.5,126.0,2.1,18.5,673.5,472.39,359.05
2016,9,13,10,0,824.0,128.0,2.2,19.0,709.0,532.84,408.15
2016,9,13,10,15,833.5,130.0,2.2,19.0,738.0,590.48,454.07
2016,9,13,10,30,843.0,132.0,2.2,19.0,767.0,647.27,497.94
2016,9,13,10,45,857.0,129.5,2.2,19.5,790.0,701.75,537.99
2016,9,13,11,0,871.0,127.0,2.2,20.0,813.0,749.38,572.21
2016,9,13,11,15,875.0,127.5,2.2,20.0,827.0,795.49,604.64
2016,9,13,11,30,879.0,128.0,2.2,20.0,841.0,839.14,633.91
2016,9,13,11,45,886.5,125.0,2.2,20.5,848.5,879.77,659.64
2016,9,13,12,0,894.0,122.0,2.2,21.0,856.0,917.68,683.27
2016,9,13,12,15,893.5,122.0,2.15,21.0,853.5,948.37,702.76
2016,9,13,12,30,893.0,122.0,2.1,21.0,851.0,975.58,719.94
2016,9,13,12,45,895.5,118.5,2.1,21.5,841.5,998.46,733.47
2016,9,13,13,0,898.0,115.0,2.1,22.0,832.0,1017.64,744.67
2016,9,13,13,15,893.0,114.0,2.05,22.0,813.5,1028.21,751.25
2016,9,13,13,30,888.0,113.0,2.0,22.0,795.0,1034.79,755.48
2016,9,13,13,45,882.5,111.0,2.0,22.0,769.5,1035.77,756.97
2016,9,13,14,0,877.0,109.0,2.0,22.0,744.0,1032.76,756.13
2016,9,13,14,15,866.5,107.0,2.0,22.0,711.0,1020.74,749.69
2016,9,13,14,30,856.0,105.0,2.0,22.0,678.0,1017.31,749.06
2016,9,13,14,45,843.0,102.0,2.0,22.0,639.5,993.86,735.46
2016,9,13,15,0,830.0,99.0,2.0,22.0,601.0,966.9,719.78
2016,9,13,15,15,811.5,96.0,2.0,21.5,556.5,931.31,699.67
2016,9,13,15,30,793.0,93.0,2.0,21.0,512.0,892.88,677.43
2016,9,13,15,45,767.5,89.5,2.05,21.0,464.0,844.83,647.38
2016,9,13,16,0,742.0,86.0,2.1,21.0,416.0,794.93,615.4
2016,9,13,16,15,707.5,81.0,2.1,20.5,365.0,739.73,579.49
2016,9,13,16,30,673.0,76.0,2.1,20.0,314.0,678.91,538.2
2016,9,13,16,45,621.0,70.0,2.1,19.5,262.0,603.38,484.17
2016,9,13,17,0,569.0,64.0,2.1,19.0,210.0,530.02,429.25
2016,9,13,17,15,493.5,55.0,1.85,18.0,161.0,439.69,357.01
2016,9,13,17,30,418.0,46.0,1.6,17.0,112.0,355.11,285.69
2016,9,13,17,45,295.5,33.0,1.4,16.5,71.0,246.24,188.91
2016,9,13,18,0,173.0,20.0,1.2,16.0,30.0,136.0,8.9
2016,9,13,18,15,86.5,10.0,1.2,15.5,15.0,49.28,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,142.5,20.0,1.0,11.5,36.5,15.56,3.16
2016,9,14,6,30,285.0,40.0,1.1,12.0,73.0,30.94,21.07
2016,9,14,6,45,375.5,52.0,1.25,13.0,119.0,42.04,31.61
2016,9,14,7,0,466.0,64.0,1.4,14.0,165.0,50.9,39.78
2016,9,14,7,15,526.0,72.5,1.4,14.5,215.5,56.45,44.84
2016,9,14,7,30,586.0,81.0,1.4,15.0,266.0,61.91,49.61
2016,9,14,7,45,627.5,87.5,1.4,16.0,316.5,65.53,52.5
2016,9,14,8,0,669.0,94.0,1.4,17.0,367.0,69.07,55.23
2016,9,14,8,15,699.5,99.0,1.35,17.5,416.0,107.26,64.14
2016,9,14,8,30,730.0,104.0,1.3,18.0,465.0,165.36,99.4
2016,9,14,8,45,752.5,107.5,1.3,18.5,510.5,224.53,145.55
2016,9,14,9,0,775.0,111.0,1.3,19.0,556.0,290.09,200.59
2016,9,14,9,15,791.5,114.5,1.35,19.5,597.0,351.21,253.11
2016,9,14,9,30,808.0,118.0,1.4,20.0,638.0,413.44,305.68
2016,9,14,9,45,850.0,106.5,1.45,20.5,679.5,474.75,355.98
2016,9,14,10,0,892.0,95.0,1.5,21.0,721.0,538.99,407.06
2016,9,14,10,15,900.0,96.5,1.55,21.5,749.5,597.49,452.32
2016,9,14,10,30,908.0,98.0,1.6,22.0,778.0,654.75,495.11
2016,9,14,10,45,914.5,98.5,1.65,22.5,799.5,708.59,534.12
2016,9,14,11,0,921.0,99.0,1.7,23.0,821.0,760.51,570.64
2016,9,14,11,15,924.0,99.5,1.75,23.0,834.5,807.6,602.24
2016,9,14,11,30,927.0,100.0,1.8,23.0,848.0,852.0,631.69
2016,9,14,11,45,929.5,100.0,1.9,23.5,854.0,892.59,657.71
2016,9,14,12,0,932.0,100.0,2.0,24.0,860.0,930.06,681.52
2016,9,14,12,15,931.5,99.5,2.05,24.0,857.5,960.97,701.82
2016,9,14,12,30,931.0,99.0,2.1,24.0,855.0,988.24,719.85
2016,9,14,12,45,921.5,102.5,2.2,24.0,842.5,1007.38,733.33
2016,9,14,13,0,912.0,106.0,2.3,24.0,830.0,1022.42,744.4
2016,9,14,13,15,907.5,105.0,2.35,24.0,811.5,1033.46,752.51
2016,9,14,13,30,903.0,104.0,2.4,24.0,793.0,1040.46,758.23
2016,9,14,13,45,897.0,102.0,2.45,24.5,767.5,1040.77,758.38
2016,9,14,14,0,891.0,100.0,2.5,25.0,742.0,1037.03,756.15
2016,9,14,14,15,881.5,98.5,2.5,24.5,709.0,1026.34,752.04
2016,9,14,14,30,872.0,97.0,2.5,24.0,676.0,1011.81,745.62
2016,9,14,14,45,860.5,94.0,2.55,24.0,637.5,989.78,733.45
2016,9,14,15,0,849.0,91.0,2.6,24.0,599.0,975.67,726.6
2016,9,14,15,15,831.0,88.0,2.6,23.5,555.0,940.11,706.28
2016,9,14,15,30,813.0,85.0,2.6,23.0,511.0,901.66,683.91
2016,9,14,15,45,791.0,81.0,2.65,23.0,463.0,855.67,655.02
2016,9,14,16,0,769.0,77.0,2.7,23.0,415.0,807.63,624.11
2016,9,14,16,15,735.5,72.5,2.65,22.5,364.0,747.4,584.19
2016,9,14,16,30,702.0,68.0,2.6,22.0,313.0,686.65,542.61
2016,9,14,16,45,657.0,62.0,2.55,21.5,261.5,620.41,495.23
2016,9,14,17,0,612.0,56.0,2.5,21.0,210.0,550.91,443.1
2016,9,14,17,15,536.5,48.0,2.25,20.0,160.5,460.15,371.27
2016,9,14,17,30,461.0,40.0,2.0,19.0,111.0,375.35,299.66
2016,9,14,17,45,337.0,29.0,1.75,18.5,69.5,266.1,200.31
2016,9,14,18,0,213.0,18.0,1.5,18.0,28.0,152.98,0.0
2016,9,14,18,15,106.5,9.0,1.5,17.5,14.0,57.74,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.0,0.9,12.5,39.0,12.9,0.74
2016,9,15,6,30,404.0,32.0,1.0,13.0,78.0,26.33,16.95
2016,9,15,6,45,494.0,40.5,1.1,14.0,126.0,32.84,23.37
2016,9,15,7,0,584.0,49.0,1.2,15.0,174.0,39.31,29.36
2016,9,15,7,15,640.0,54.5,1.1,16.0,226.0,46.93,36.16
2016,9,15,7,30,696.0,60.0,1.0,17.0,278.0,51.04,39.66
2016,9,15,7,45,733.0,64.5,0.9,18.0,330.0,54.13,42.13
2016,9,15,8,0,770.0,69.0,0.8,19.0,382.0,57.17,44.48
2016,9,15,8,15,796.5,72.5,0.7,19.5,431.5,99.38,54.01
2016,9,15,8,30,823.0,76.0,0.6,20.0,481.0,161.3,91.1
2016,9,15,8,45,842.5,78.5,0.55,21.0,527.0,224.15,139.53
2016,9,15,9,0,862.0,81.0,0.5,22.0,573.0,292.89,196.16
2016,9,15,9,15,876.0,83.0,0.4,22.5,614.0,356.18,249.15
2016,9,15,9,30,890.0,85.0,0.3,23.0,655.0,419.98,301.01
2016,9,15,9,45,902.5,85.5,0.25,24.0,690.5,482.05,349.17
2016,9,15,10,0,915.0,86.0,0.2,25.0,726.0,543.84,394.77
2016,9,15,10,15,922.5,87.5,0.3,25.0,754.5,603.19,439.73
2016,9,15,10,30,930.0,89.0,0.4,25.0,783.0,661.19,482.51
2016,9,15,10,45,935.0,90.0,0.55,25.5,804.0,715.45,521.38
2016,9,15,11,0,940.0,91.0,0.7,26.0,825.0,767.59,557.7
2016,9,15,11,15,943.0,91.5,0.85,26.0,838.5,815.37,589.85
2016,9,15,11,30,946.0,92.0,1.0,26.0,852.0,860.38,620.12
2016,9,15,11,45,946.5,92.5,1.15,26.5,857.0,900.33,645.82
2016,9,15,12,0,947.0,93.0,1.3,27.0,862.0,936.95,669.33
2016,9,15,12,15,946.5,93.0,1.4,27.0,859.5,968.66,690.31
2016,9,15,12,30,946.0,93.0,1.5,27.0,857.0,996.68,709.09
2016,9,15,12,45,932.5,98.0,1.6,27.0,843.5,1013.81,721.22
2016,9,15,13,0,919.0,103.0,1.7,27.0,830.0,1026.66,730.92
2016,9,15,13,15,914.5,102.5,1.75,27.0,811.0,1038.21,739.29
2016,9,15,13,30,910.0,102.0,1.8,27.0,792.0,1045.72,745.32
2016,9,15,13,45,902.5,100.5,1.9,27.0,766.0,1044.99,747.1
2016,9,15,14,0,895.0,99.0,2.0,27.0,740.0,1040.19,746.54
2016,9,15,14,15,885.0,97.5,2.05,26.5,706.5,1028.88,742.83
2016,9,15,14,30,875.0,96.0,2.1,26.0,673.0,1013.72,736.81
2016,9,15,14,45,861.5,93.5,2.15,26.0,634.0,990.15,724.0
2016,9,15,15,0,848.0,91.0,2.2,26.0,595.0,974.58,716.45
2016,9,15,15,15,829.5,88.0,2.2,25.5,550.5,938.46,696.18
2016,9,15,15,30,811.0,85.0,2.2,25.0,506.0,899.49,673.88
2016,9,15,15,45,787.5,81.5,2.25,25.0,457.5,852.73,645.02
2016,9,15,16,0,764.0,78.0,2.3,25.0,409.0,803.99,614.19
2016,9,15,16,15,729.0,73.5,2.25,24.5,358.0,742.57,573.95
2016,9,15,16,30,694.0,69.0,2.2,24.0,307.0,686.02,535.92
2016,9,15,16,45,644.5,63.0,2.15,23.5,255.5,611.68,483.11
2016,9,15,17,0,595.0,57.0,2.1,23.0,204.0,539.4,429.39
2016,9,15,17,15,515.5,49.0,2.0,21.5,154.5,446.71,357.55
2016,9,15,17,30,436.0,41.0,1.9,20.0,105.0,360.27,285.75
2016,9,15,17,45,301.5,29.0,1.8,19.0,64.5,245.36,180.84
2016,9,15,18,0,167.0,17.0,1.7,18.0,24.0,125.72,0.0
2016,9,15,18,15,83.5,8.5,1.65,17.5,12.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,190.5,16.0,1.05,13.5,37.5,12.92,0.0
2016,9,16,6,30,381.0,32.0,1.2,14.0,75.0,26.32,16.75
2016,9,16,6,45,474.5,40.5,1.4,15.0,122.5,32.81,23.19
2016,9,16,7,0,568.0,49.0,1.6,16.0,170.0,39.27,29.17
2016,9,16,7,15,625.5,55.5,1.6,16.5,221.5,43.84,33.33
2016,9,16,7,30,683.0,62.0,1.6,17.0,273.0,52.64,41.06
2016,9,16,7,45,721.5,66.0,1.6,18.0,325.0,55.26,43.12
2016,9,16,8,0,760.0,70.0,1.6,19.0,377.0,57.88,45.1
2016,9,16,8,15,787.0,73.5,1.6,20.0,426.5,100.75,54.97
2016,9,16,8,30,814.0,77.0,1.6,21.0,476.0,162.17,92.12
2016,9,16,8,45,834.0,80.0,1.65,22.0,522.0,224.99,141.09
2016,9,16,9,0,854.0,83.0,1.7,23.0,568.0,293.64,198.52
2016,9,16,9,15,869.0,85.0,1.6,23.5,609.0,356.82,252.58
2016,9,16,9,30,884.0,87.0,1.5,24.0,650.0,420.62,305.97
2016,9,16,9,45,897.0,88.0,1.45,25.0,686.0,483.02,355.95
2016,9,16,10,0,910.0,89.0,1.4,26.0,722.0,545.23,403.53
2016,9,16,10,15,917.5,90.5,1.25,26.5,750.5,604.34,446.93
2016,9,16,10,30,925.0,92.0,1.1,27.0,779.0,662.09,487.19
2016,9,16,10,45,930.5,92.5,0.95,27.5,800.5,715.97,522.79
2016,9,16,11,0,936.0,93.0,0.8,28.0,822.0,767.77,554.98
2016,9,16,11,15,939.5,94.0,0.65,28.5,835.5,816.22,581.66
2016,9,16,11,30,943.0,95.0,0.5,29.0,849.0,861.98,605.61
2016,9,16,11,45,944.5,95.0,0.35,29.5,854.5,902.13,625.28
2016,9,16,12,0,946.0,95.0,0.2,30.0,860.0,939.02,642.58
2016,9,16,12,15,945.5,95.0,0.2,30.0,857.0,970.66,660.76
2016,9,16,12,30,945.0,95.0,0.2,30.0,854.0,998.61,676.8
2016,9,16,12,45,937.5,97.5,0.25,30.0,842.0,1018.73,689.4
2016,9,16,13,0,930.0,100.0,0.3,30.0,830.0,1034.75,699.93
2016,9,16,13,15,926.0,99.0,0.4,30.0,811.5,1046.27,709.29
2016,9,16,13,30,922.0,98.0,0.5,30.0,793.0,1053.69,716.59
2016,9,16,13,45,915.5,96.5,0.6,30.0,767.0,1053.9,719.92
2016,9,16,14,0,909.0,95.0,0.7,30.0,741.0,1049.99,721.06
2016,9,16,14,15,899.5,93.5,0.8,30.0,708.0,1039.0,718.1
2016,9,16,14,30,890.0,92.0,0.9,30.0,675.0,1024.11,712.89
2016,9,16,14,45,878.0,89.5,1.0,30.0,636.0,1001.73,703.1
2016,9,16,15,0,866.0,87.0,1.1,30.0,597.0,975.82,691.03
2016,9,16,15,15,848.0,84.0,1.15,29.5,552.5,951.04,680.0
2016,9,16,15,30,830.0,81.0,1.2,29.0,508.0,912.05,659.68
2016,9,16,15,45,806.5,77.5,1.3,29.0,459.5,864.72,632.96
2016,9,16,16,0,783.0,74.0,1.4,29.0,411.0,815.39,604.07
2016,9,16,16,15,748.5,70.0,1.45,28.0,359.0,754.38,567.88
2016,9,16,16,30,714.0,66.0,1.5,27.0,307.0,692.86,529.6
2016,9,16,16,45,663.0,60.5,1.55,26.5,255.0,622.19,481.56
2016,9,16,17,0,612.0,55.0,1.6,26.0,203.0,548.74,428.73
2016,9,16,17,15,531.0,47.0,1.55,24.5,153.0,454.34,357.28
2016,9,16,17,30,450.0,39.0,1.5,23.0,103.0,366.43,285.41
2016,9,16,17,45,308.5,27.0,1.45,22.0,62.5,247.23,174.96
2016,9,16,18,0,167.0,15.0,1.4,21.0,22.0,99.76,0.0
2016,9,16,18,15,83.5,7.5,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,14.5,36.0,12.53,0.0
2016,9,17,6,30,381.0,31.0,1.1,15.0,72.0,25.52,15.89
2016,9,17,6,45,476.0,39.5,1.25,16.0,119.5,32.04,22.39
2016,9,17,7,0,571.0,48.0,1.4,17.0,167.0,38.54,28.38
2016,9,17,7,15,628.0,53.5,1.3,18.0,218.5,46.11,35.11
2016,9,17,7,30,685.0,59.0,1.2,19.0,270.0,50.23,38.62
2016,9,17,7,45,724.5,63.0,1.2,20.0,321.5,52.96,40.77
2016,9,17,8,0,764.0,67.0,1.2,21.0,373.0,55.68,42.83
2016,9,17,8,15,790.5,70.5,1.15,21.5,422.0,99.8,53.36
2016,9,17,8,30,817.0,74.0,1.1,22.0,471.0,161.38,90.82
2016,9,17,8,45,836.5,76.5,1.1,23.0,516.5,223.87,139.31
2016,9,17,9,0,856.0,79.0,1.1,24.0,562.0,292.13,195.94
2016,9,17,9,15,870.0,81.0,1.05,25.0,603.0,355.02,248.78
2016,9,17,9,30,884.0,83.0,1.0,26.0,644.0,418.43,300.59
2016,9,17,9,45,895.5,84.0,0.95,27.0,678.5,480.07,349.06
2016,9,17,10,0,907.0,85.0,0.9,28.0,713.0,541.35,394.96
2016,9,17,10,15,914.5,86.5,0.8,28.5,741.5,600.19,437.34
2016,9,17,10,30,922.0,88.0,0.7,29.0,770.0,657.68,476.71
2016,9,17,10,45,927.0,88.5,0.65,29.5,790.5,710.96,512.06
2016,9,17,11,0,932.0,89.0,0.6,30.0,811.0,762.11,544.28
2016,9,17,11,15,935.0,90.0,0.65,30.0,824.0,809.88,574.39
2016,9,17,11,30,938.0,91.0,0.7,30.0,837.0,854.91,602.56
2016,9,17,11,45,939.0,91.0,0.75,30.5,842.0,894.31,625.83
2016,9,17,12,0,940.0,91.0,0.8,31.0,847.0,930.41,646.96
2016,9,17,12,15,939.0,91.0,0.9,31.0,844.0,961.25,667.08
2016,9,17,12,30,938.0,91.0,1.0,31.0,841.0,988.39,685.09
2016,9,17,12,45,722.5,185.0,1.15,31.5,758.0,924.5,647.21
2016,9,17,13,0,507.0,279.0,1.3,32.0,675.0,821.78,581.31
2016,9,17,13,15,498.5,278.0,1.35,32.0,659.5,824.93,585.48
2016,9,17,13,30,490.0,277.0,1.4,32.0,644.0,825.32,586.82
2016,9,17,13,45,494.0,263.0,1.5,32.0,622.0,821.88,586.91
2016,9,17,14,0,498.0,249.0,1.6,32.0,600.0,815.58,585.24
2016,9,17,14,15,683.0,171.0,1.6,31.5,629.0,928.69,662.69
2016,9,17,14,30,868.0,93.0,1.6,31.0,658.0,1003.01,710.76
2016,9,17,14,45,853.0,91.5,1.65,31.0,619.0,979.02,697.2
2016,9,17,15,0,838.0,90.0,1.7,31.0,580.0,963.1,689.83
2016,9,17,15,15,819.5,87.0,1.7,30.5,535.5,927.0,670.23
2016,9,17,15,30,801.0,84.0,1.7,30.0,491.0,888.1,648.69
2016,9,17,15,45,776.0,80.5,1.7,30.0,443.0,840.09,619.44
2016,9,17,16,0,751.0,77.0,1.7,30.0,395.0,790.24,588.4
2016,9,17,16,15,715.5,72.5,1.65,29.0,344.5,728.74,550.27
2016,9,17,16,30,680.0,68.0,1.6,28.0,294.0,672.42,514.27
2016,9,17,16,45,628.5,61.5,1.55,27.5,243.0,596.46,461.3
2016,9,17,17,0,577.0,55.0,1.5,27.0,192.0,522.82,407.49
2016,9,17,17,15,493.5,47.0,1.4,25.5,143.0,428.43,335.37
2016,9,17,17,30,410.0,39.0,1.3,24.0,94.0,340.79,263.45
2016,9,17,17,45,269.5,26.5,1.2,23.0,56.0,221.59,149.85
2016,9,17,18,0,129.0,14.0,1.1,22.0,18.0,78.95,0.0
2016,9,17,18,15,64.5,7.0,1.1,21.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,14.5,1.35,17.0,34.5,11.71,0.0
2016,9,18,6,30,380.0,29.0,1.6,18.0,69.0,23.84,14.12
2016,9,18,6,45,475.0,37.0,1.85,19.0,116.0,30.01,20.28
2016,9,18,7,0,570.0,45.0,2.1,20.0,163.0,36.17,25.91
2016,9,18,7,15,627.0,51.0,2.1,21.0,214.0,44.02,32.81
2016,9,18,7,30,684.0,57.0,2.1,22.0,265.0,48.63,36.72
2016,9,18,7,45,722.5,61.0,2.1,23.0,316.0,51.4,38.9
2016,9,18,8,0,761.0,65.0,2.1,24.0,367.0,54.16,40.99
2016,9,18,8,15,787.5,68.0,2.05,25.0,415.5,98.82,51.56
2016,9,18,8,30,814.0,71.0,2.0,26.0,464.0,159.8,88.42
2016,9,18,8,45,612.5,141.0,2.0,27.0,453.0,228.42,150.2
2016,9,18,9,0,411.0,211.0,2.0,28.0,442.0,271.59,192.75
2016,9,18,9,15,646.5,145.5,1.8,28.5,538.5,331.55,234.82
2016,9,18,9,30,882.0,80.0,1.6,29.0,635.0,416.26,297.8
2016,9,18,9,45,897.5,79.0,1.45,30.0,670.5,477.72,345.79
2016,9,18,10,0,913.0,78.0,1.3,31.0,706.0,539.2,391.5
2016,9,18,10,15,920.0,79.0,1.1,31.5,734.0,597.48,433.07
2016,9,18,10,30,927.0,80.0,0.9,32.0,762.0,654.33,471.27
2016,9,18,10,45,932.5,80.5,0.7,32.5,783.0,708.01,505.08
2016,9,18,11,0,938.0,81.0,0.5,33.0,804.0,759.59,534.81
2016,9,18,11,15,941.0,81.5,0.55,33.0,817.0,806.93,564.21
2016,9,18,11,30,944.0,82.0,0.6,33.0,830.0,851.5,591.7
2016,9,18,11,45,945.5,82.0,0.65,33.5,835.0,891.31,614.88
2016,9,18,12,0,947.0,82.0,0.7,34.0,840.0,927.84,635.95
2016,9,18,12,15,946.5,82.0,0.85,34.0,837.0,959.11,657.02
2016,9,18,12,30,946.0,82.0,1.0,34.0,834.0,986.67,675.98
2016,9,18,12,45,937.5,84.5,1.15,34.5,822.0,1005.52,688.41
2016,9,18,13,0,929.0,87.0,1.3,35.0,810.0,1020.22,698.49
2016,9,18,13,15,924.5,86.5,1.4,35.0,791.0,1031.36,707.18
2016,9,18,13,30,920.0,86.0,1.5,35.0,772.0,1038.42,713.59
2016,9,18,13,45,914.0,84.5,1.6,35.0,746.0,1038.68,716.1
2016,9,18,14,0,908.0,83.0,1.7,35.0,720.0,1034.87,716.34
2016,9,18,14,15,898.5,81.5,1.75,34.5,687.5,1023.47,712.88
2016,9,18,14,30,889.0,80.0,1.8,34.0,655.0,1008.19,707.19
2016,9,18,14,45,876.5,78.0,1.85,34.0,616.0,985.55,695.56
2016,9,18,15,0,864.0,76.0,1.9,34.0,577.0,959.43,681.77
2016,9,18,15,15,846.5,73.5,1.9,33.5,533.0,924.55,663.15
2016,9,18,15,30,829.0,71.0,1.9,33.0,489.0,886.88,642.5
2016,9,18,15,45,805.0,68.0,1.95,33.0,441.0,849.9,621.11
2016,9,18,16,0,781.0,65.0,2.0,33.0,393.0,800.8,591.1
2016,9,18,16,15,747.0,61.5,1.9,32.0,342.0,741.0,554.1
2016,9,18,16,30,713.0,58.0,1.8,31.0,291.0,680.79,515.38
2016,9,18,16,45,663.5,52.5,1.7,30.5,240.0,606.09,463.47
2016,9,18,17,0,614.0,47.0,1.6,30.0,189.0,533.28,410.42
2016,9,18,17,15,532.0,40.0,1.45,28.5,140.5,444.87,343.61
2016,9,18,17,30,450.0,33.0,1.3,27.0,92.0,358.48,272.62
2016,9,18,17,45,305.5,22.5,1.2,26.0,54.0,235.13,148.3
2016,9,18,18,0,161.0,12.0,1.1,25.0,16.0,93.66,0.0
2016,9,18,18,15,80.5,6.0,1.1,24.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,203.5,13.5,0.9,19.0,34.0,10.91,0.0
2016,9,19,6,30,407.0,27.0,1.0,20.0,68.0,24.24,14.19
2016,9,19,6,45,498.5,34.5,1.1,21.0,115.0,30.56,20.54
2016,9,19,7,0,590.0,42.0,1.2,22.0,162.0,36.89,26.3
2016,9,19,7,15,645.0,47.0,1.2,22.5,212.5,40.8,29.83
2016,9,19,7,30,700.0,52.0,1.2,23.0,263.0,44.72,33.2
2016,9,19,7,45,736.0,55.5,1.2,24.0,313.0,47.25,35.18
2016,9,19,8,0,772.0,59.0,1.2,25.0,363.0,49.77,37.08
2016,9,19,8,15,797.5,62.0,1.1,25.5,411.5,101.83,53.21
2016,9,19,8,30,823.0,65.0,1.0,26.0,460.0,162.71,90.05
2016,9,19,8,45,841.0,67.5,0.9,27.0,505.0,224.49,137.47
2016,9,19,9,0,859.0,70.0,0.8,28.0,550.0,287.82,189.41
2016,9,19,9,15,873.0,72.0,0.75,28.5,590.0,350.72,241.76
2016,9,19,9,30,887.0,74.0,0.7,29.0,630.0,414.12,293.17
2016,9,19,9,45,889.0,79.0,0.65,30.0,662.5,475.07,340.24
2016,9,19,10,0,891.0,84.0,0.6,31.0,695.0,534.66,383.94
2016,9,19,10,15,898.5,85.5,0.75,31.5,722.5,592.52,427.01
2016,9,19,10,30,906.0,87.0,0.9,32.0,750.0,649.07,467.82
2016,9,19,10,45,912.5,87.5,1.05,32.5,771.0,702.43,505.37
2016,9,19,11,0,919.0,88.0,1.2,33.0,792.0,753.83,540.27
2016,9,19,11,15,922.0,88.5,1.35,33.0,805.0,800.38,570.98
2016,9,19,11,30,925.0,89.0,1.5,33.0,818.0,844.2,599.85
2016,9,19,11,45,927.5,88.5,1.65,33.5,823.5,883.66,624.61
2016,9,19,12,0,930.0,88.0,1.8,34.0,829.0,919.96,647.27
2016,9,19,12,15,929.5,88.0,1.9,34.0,826.0,950.72,667.24
2016,9,19,12,30,929.0,88.0,2.0,34.0,823.0,977.84,685.06
2016,9,19,12,45,917.0,92.5,2.15,34.0,810.0,995.12,697.46
2016,9,19,13,0,905.0,97.0,2.3,34.0,797.0,1008.23,707.48
2016,9,19,13,15,900.5,96.5,2.4,33.5,778.5,1019.1,717.22
2016,9,19,13,30,896.0,96.0,2.5,33.0,760.0,1025.98,724.68
2016,9,19,13,45,891.0,94.0,2.6,33.0,734.5,1026.62,726.96
2016,9,19,14,0,886.0,92.0,2.7,33.0,709.0,1023.27,726.93
2016,9,19,14,15,876.0,90.0,2.75,32.5,676.5,1010.88,722.36
2016,9,19,14,30,866.0,88.0,2.8,32.0,644.0,994.7,715.52
2016,9,19,14,45,855.5,85.0,2.9,32.0,606.0,973.13,704.24
2016,9,19,15,0,845.0,82.0,3.0,32.0,568.0,948.07,690.67
2016,9,19,15,15,827.0,79.5,3.0,31.5,524.0,923.91,678.26
2016,9,19,15,30,809.0,77.0,3.0,31.0,480.0,885.83,656.4
2016,9,19,15,45,788.0,72.5,3.0,30.5,433.0,839.86,628.85
2016,9,19,16,0,767.0,68.0,3.0,30.0,386.0,791.87,599.23
2016,9,19,16,15,732.0,64.0,2.9,29.0,335.5,730.95,560.15
2016,9,19,16,30,697.0,60.0,2.8,28.0,285.0,669.72,519.33
2016,9,19,16,45,650.0,54.0,2.75,27.5,234.5,596.9,467.2
2016,9,19,17,0,603.0,48.0,2.7,27.0,184.0,525.76,413.69
2016,9,19,17,15,518.5,40.5,2.4,26.0,136.0,436.14,342.63
2016,9,19,17,30,434.0,33.0,2.1,25.0,88.0,348.23,267.46
2016,9,19,17,45,287.0,22.0,1.85,24.0,51.0,221.32,128.82
2016,9,19,18,0,140.0,11.0,1.6,23.0,14.0,81.75,0.0
2016,9,19,18,15,70.0,5.5,1.55,22.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,12.65,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,25.65,15.69
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,32.56,22.96
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,39.44,29.48
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,43.61,33.29
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,52.01,40.66
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,54.28,42.45
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,56.61,44.2
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,103.89,56.47
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,165.48,95.57
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,227.4,144.96
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,295.28,202.88
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,358.48,258.32
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,422.16,313.16
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,461.69,349.3
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,480.74,366.66
