Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,567.48,433.32
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,660.93,503.95
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,714.53,543.12
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,766.02,579.34
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,813.27,611.48
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,857.74,641.51
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,897.12,666.94
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,933.16,690.02
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,915.78,678.15
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,863.08,640.98
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,884.97,656.2
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,899.92,666.3
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,984.33,724.92
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,1043.3,765.23
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,1042.1,764.94
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,1036.83,762.69
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,1024.85,757.33
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,1009.02,749.58
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,985.37,735.66
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,958.3,719.5
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,933.32,705.78
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,894.43,682.33
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,845.55,650.3
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,794.84,616.41
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,732.89,574.15
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,670.68,530.31
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,595.05,474.7
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,527.28,422.35
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,430.41,344.2
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,341.07,265.75
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,168.24,85.01
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,12.26,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,24.86,14.84
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,31.79,22.25
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,38.69,28.78
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,42.89,32.71
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,51.25,40.16
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,76.57,62.41
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,113.78,94.64
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,137.63,105.09
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,178.19,132.44
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,215.49,149.17
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,299.42,208.96
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,363.32,266.09
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,427.92,323.13
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,469.53,361.36
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,497.54,385.99
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,547.87,425.7
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,597.41,463.56
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,687.6,532.49
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,783.5,603.51
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,833.27,637.72
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,880.34,670.1
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,922.94,697.86
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,962.36,723.25
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,995.84,746.26
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,1025.56,766.84
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,1046.08,781.37
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,1062.34,793.29
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,1073.34,801.9
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,1080.1,807.89
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,1080.67,809.96
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,1076.96,809.42
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,1064.75,804.8
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,1048.5,797.58
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,1026.48,785.36
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,1000.71,770.53
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,963.86,748.47
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,924.1,724.07
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,886.3,699.59
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,836.11,665.47
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,773.37,622.68
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,710.21,577.87
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,631.44,517.7
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,554.71,456.19
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,452.86,371.79
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,357.67,284.51
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,177.61,70.03
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,11.43,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,23.17,13.37
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,29.79,20.64
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,36.42,26.98
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,43.89,33.87
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,48.14,37.7
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,50.61,39.72
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,53.11,41.68
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,103.46,55.36
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,171.32,100.41
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,234.81,152.33
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,300.05,209.63
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,363.8,266.46
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,427.92,322.42
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,490.99,375.85
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,553.78,427.05
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,613.35,473.7
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,671.46,517.39
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,725.7,556.92
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,777.7,592.61
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,825.72,624.52
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,870.87,654.09
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,911.27,679.32
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,948.28,702.07
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,979.83,721.92
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,1007.6,739.27
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,1026.65,749.57
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,1041.48,757.26
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,1051.49,763.48
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,1057.3,767.21
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,1055.99,767.34
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,1050.55,765.1
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,1037.82,759.89
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,1021.19,752.33
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,995.96,737.84
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,967.37,721.21
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,940.92,707.9
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,900.55,684.87
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,848.46,651.98
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,794.8,617.16
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,730.04,573.54
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,665.18,528.15
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,588.54,471.94
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,509.58,410.82
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,406.7,326.86
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,312.22,241.69
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,151.73,29.85
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,10.67,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,20.64,10.97
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,27.35,18.26
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,37.0,27.14
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,41.31,31.16
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,45.62,35.01
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,48.5,37.38
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,51.37,39.65
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,101.48,53.44
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,167.73,97.21
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,229.07,146.86
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,292.01,201.49
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,354.52,256.38
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,417.45,310.43
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,478.73,361.61
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,539.5,410.5
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,597.05,454.98
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,653.16,496.69
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,705.73,534.32
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,756.03,568.32
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,802.47,598.65
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,846.15,626.74
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,884.03,650.66
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,918.52,672.18
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,948.85,692.14
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,975.54,709.83
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,994.39,722.61
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,1009.23,733.04
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,1019.14,740.52
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,1025.02,745.65
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,1024.76,746.83
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,1020.48,745.55
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,1008.71,739.89
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,993.14,731.93
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,968.8,718.29
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,941.12,702.44
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,915.51,688.35
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,876.24,664.77
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,826.59,634.03
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,775.33,601.33
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,711.15,557.82
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,647.02,512.66
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,571.77,456.9
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,498.67,399.79
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,403.45,321.89
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,311.37,236.78
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,148.42,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,10.24,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,21.67,11.35
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,28.09,18.66
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,34.54,24.7
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,38.57,28.46
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,42.62,32.06
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,45.28,34.24
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,47.94,36.33
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,106.01,55.45
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,168.35,95.73
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,231.71,147.13
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,296.74,203.7
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,361.1,260.44
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,425.93,316.48
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,488.67,368.61
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,551.01,418.38
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,610.81,464.91
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,669.14,508.59
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,723.53,548.1
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,775.66,583.42
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,823.76,614.93
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,868.96,643.98
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,909.25,668.69
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,946.13,690.88
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,977.15,710.04
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,1004.31,726.63
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,1023.27,736.45
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,1037.89,743.58
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,1048.22,749.56
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,1054.37,753.04
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,1053.12,751.13
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,1047.7,746.85
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,1035.16,739.21
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,1018.7,729.31
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,994.34,715.16
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,966.49,698.9
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,929.44,677.46
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,889.66,654.03
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,847.41,627.85
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,793.51,593.26
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,729.1,551.79
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,664.66,508.57
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,579.01,447.79
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,503.24,391.03
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,398.18,309.39
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,302.57,222.22
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,142.71,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,10.67,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,20.76,10.18
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,29.46,19.61
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,36.3,25.98
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,40.67,30.03
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,45.06,33.91
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,48.4,36.66
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,51.71,39.28
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,105.19,54.31
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,172.9,98.94
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,236.49,149.77
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,301.64,205.23
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,365.92,260.77
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,430.69,315.51
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,493.18,366.16
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,555.24,414.35
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,615.0,459.7
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,673.3,502.28
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,725.08,537.6
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,773.75,568.82
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,820.67,597.84
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,864.81,624.53
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,900.78,645.56
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,932.92,663.95
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,962.81,681.65
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,989.04,696.93
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,1009.92,707.97
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,1026.9,716.65
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,1035.93,721.41
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,1040.87,723.82
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,1031.39,717.61
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,1030.44,716.87
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,1016.22,708.07
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,998.19,697.21
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,967.29,679.32
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,933.21,659.54
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,892.18,635.15
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,854.79,612.8
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,803.87,582.0
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,751.53,549.62
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,682.75,505.52
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,614.67,460.2
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,536.08,404.39
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,460.39,347.96
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,353.25,266.64
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,256.05,179.06
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,95.3,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,11.52,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,22.35,10.96
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,31.43,21.25
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,40.35,29.48
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,45.58,34.31
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,50.77,38.89
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,54.55,42.01
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,58.27,44.95
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,114.7,64.15
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,174.53,102.5
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,235.37,149.62
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,298.45,200.66
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,361.39,252.5
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,425.33,303.66
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,486.82,350.44
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,548.0,394.69
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,604.86,436.32
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,661.63,476.54
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,713.85,512.12
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,764.03,545.34
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,810.21,575.27
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,853.79,603.32
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,891.62,626.41
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,926.23,647.43
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,955.59,666.54
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,981.36,683.57
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,1010.72,702.93
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,1036.44,720.12
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,1045.5,727.35
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,1050.39,732.38
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,1048.52,733.45
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,1042.55,732.18
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,1029.51,727.6
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,1012.62,720.74
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,986.79,706.79
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,957.55,690.66
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,930.52,676.75
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,889.76,653.56
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,838.22,622.67
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,785.04,589.75
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,719.0,545.78
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,653.07,500.13
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,571.05,440.83
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,498.8,385.54
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,391.87,301.0
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,293.78,202.66
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,112.99,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,10.24,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,19.84,8.55
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,27.77,17.98
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,35.6,25.22
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,40.67,29.88
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,45.7,34.32
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,53.28,40.74
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,56.76,43.48
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,110.16,59.01
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,171.23,98.39
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,233.14,147.0
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,297.08,199.87
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,360.68,252.87
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,426.45,305.89
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,488.23,353.22
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,550.43,398.46
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,609.23,440.32
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,666.68,479.4
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,719.85,514.05
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,770.88,545.19
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,817.62,572.61
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,861.56,597.87
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,900.79,619.64
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,936.7,639.21
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,966.77,657.6
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,993.09,673.93
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,1015.15,687.64
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,1033.28,699.2
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,1042.68,707.27
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,1047.91,713.15
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,1045.95,714.97
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,1039.88,714.52
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,1026.64,711.31
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,1009.53,705.78
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,984.1,693.63
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,955.28,679.23
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,917.37,660.1
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,886.98,645.32
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,835.73,616.08
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,782.9,584.71
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,716.81,542.22
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,650.89,497.87
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,566.88,438.11
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,485.87,376.92
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,384.91,295.89
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,283.53,187.27
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,109.65,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,9.82,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,19.03,7.52
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,26.59,17.17
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,34.09,24.26
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,38.85,28.7
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,47.41,36.3
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,50.23,38.71
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,53.08,41.04
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,108.15,57.4
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,169.84,97.91
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,232.5,147.92
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,300.38,204.81
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,363.61,258.87
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,427.46,312.32
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,489.37,362.97
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,550.86,411.63
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,609.66,456.75
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,667.09,499.5
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,720.23,538.08
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,771.23,573.35
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,817.92,604.71
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,861.8,634.05
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,900.86,658.82
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,936.62,681.31
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,966.16,700.67
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,991.93,717.69
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,1011.12,731.59
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,1026.26,743.08
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,1034.98,750.74
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,1039.58,756.0
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,1038.47,756.79
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,1033.29,755.16
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,1018.45,748.47
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,999.78,739.42
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,974.85,725.25
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,946.52,708.79
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,918.44,693.0
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,876.83,667.67
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,825.68,635.51
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,772.96,601.27
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,705.58,555.58
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,638.52,508.01
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,552.63,442.72
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,477.3,382.04
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,365.77,288.1
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,258.47,162.79
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,99.39,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,10.67,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,20.81,8.18
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,28.68,19.29
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,36.5,26.87
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,41.52,31.67
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,46.52,36.24
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,73.67,60.26
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,107.57,89.64
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,131.38,101.17
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,163.15,124.43
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,195.0,149.19
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,228.95,176.0
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,307.7,230.92
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,426.43,321.04
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,457.72,350.02
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,464.33,357.24
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,559.81,431.02
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,662.52,509.04
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,714.95,546.51
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,765.29,580.8
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,811.12,612.34
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,854.12,641.79
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,892.72,667.19
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,928.05,690.3
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,957.65,710.25
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,983.55,727.82
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,1002.28,741.14
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,1016.98,752.01
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,1025.48,760.09
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,1029.89,765.71
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,1027.2,765.34
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,1020.49,762.52
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,1006.72,756.27
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,989.2,747.61
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,962.83,731.53
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,933.17,713.21
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,905.3,697.09
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,863.97,671.19
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,811.34,636.67
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,757.32,600.17
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,690.12,552.09
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,623.31,502.36
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,542.57,439.5
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,460.58,372.32
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,349.35,276.54
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,239.8,135.93
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,92.08,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,9.82,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,19.08,6.09
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,27.02,17.75
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,34.9,25.4
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,39.59,29.9
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,44.27,34.2
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,51.39,40.44
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,54.6,43.06
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,110.46,60.67
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,171.24,102.36
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,222.04,157.78
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,237.13,182.66
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,312.79,236.74
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,425.82,324.43
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,486.93,376.52
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,547.61,426.71
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,605.9,474.17
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,662.9,519.25
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,715.81,559.2
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,766.51,595.71
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,812.86,628.28
