Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,856.48,658.73
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,895.05,685.76
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,930.34,710.51
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,959.28,730.62
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,984.5,748.28
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,1004.47,762.47
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,1020.51,774.15
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,1029.48,782.4
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,1034.38,788.12
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,1033.91,789.21
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,1029.38,787.74
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,1016.05,781.27
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,998.92,772.32
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,973.4,756.44
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,944.54,738.21
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,917.38,721.94
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,876.63,695.59
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,822.7,657.84
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,767.37,618.23
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,699.31,568.6
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,631.57,517.16
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,547.23,450.18
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,461.43,378.48
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,345.46,275.69
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,229.17,108.5
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,88.43,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,9.39,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,18.29,4.58
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,26.29,17.19
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,34.25,24.92
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,39.0,29.5
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,47.61,37.36
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,50.45,39.78
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,53.33,42.12
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,111.73,60.82
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,174.23,103.93
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,237.31,156.28
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,305.5,215.69
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,369.23,272.03
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,433.49,327.34
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,496.39,379.87
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,559.21,430.3
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,618.35,476.02
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,676.06,518.88
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,730.03,557.48
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,781.77,592.03
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,828.97,623.77
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,873.28,653.37
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,912.4,678.61
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,948.08,701.49
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,978.25,722.11
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,1004.61,740.39
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,1023.79,754.14
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,1038.85,765.44
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,1047.49,772.21
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,1051.94,776.51
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,1049.2,776.89
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,1042.34,774.78
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,1028.33,769.08
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,1010.46,760.93
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,982.82,745.22
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,951.88,727.14
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,922.96,711.22
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,880.57,685.42
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,825.95,648.97
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,769.97,610.46
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,700.06,560.51
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,630.65,508.74
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,539.55,437.59
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,460.41,371.93
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,340.71,266.81
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,218.6,70.07
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,84.78,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,9.39,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,18.31,3.12
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,26.68,17.33
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,34.95,25.38
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,19.14,11.56
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,6.57,0.28
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,7.81,1.39
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,9.05,2.49
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,11.12,3.91
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,13.19,5.66
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,15.27,7.38
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,17.35,9.08
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,99.02,77.37
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,180.67,144.13
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,164.85,130.74
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,147.41,116.15
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,167.07,131.97
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,187.46,148.26
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,273.37,216.92
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,359.73,284.35
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,611.7,485.43
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,850.6,663.43
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,891.6,689.49
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,929.76,714.82
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,959.96,735.9
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,986.52,754.59
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,1003.91,767.41
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,1017.24,777.68
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,1025.03,783.7
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,1028.77,787.16
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,1025.27,786.53
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,1017.78,783.34
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,888.01,694.84
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,726.56,577.9
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,844.36,669.78
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,934.31,735.79
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,893.17,708.34
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,849.57,679.59
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,796.78,643.57
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,742.56,605.39
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,671.48,552.2
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,607.66,502.53
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,521.83,432.04
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,440.19,361.57
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,319.86,251.6
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,194.92,20.0
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,75.09,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,4.27,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,8.22,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,17.73,9.64
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,27.27,18.67
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,38.79,29.36
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,49.95,39.62
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,60.65,49.2
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,71.28,58.53
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,107.05,84.55
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,150.74,118.64
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,190.75,147.68
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,244.4,189.08
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,215.52,170.13
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,165.85,132.07
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,188.74,150.3
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,212.79,169.16
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,237.57,188.78
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,258.9,205.56
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,242.22,192.15
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,232.04,183.94
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,220.93,174.98
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,209.26,165.57
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,164.32,129.42
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,119.18,92.73
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,111.42,86.48
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,103.61,80.15
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,141.58,111.31
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,181.27,143.56
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,106.05,82.43
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,35.69,24.25
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,68.22,51.43
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,102.62,79.97
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,60.23,45.01
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,19.85,11.2
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,58.93,44.32
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,101.84,80.44
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,56.8,42.72
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,15.67,7.8
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,385.06,324.54
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,705.65,572.04
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,633.71,515.24
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,563.12,461.03
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,468.94,384.92
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,379.84,308.88
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,261.66,201.19
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,137.7,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,49.87,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,8.96,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,17.5,0.0
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,25.9,16.47
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,34.23,24.79
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,39.32,29.73
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,44.41,34.46
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,70.86,58.12
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,101.22,84.81
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,130.06,99.47
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,158.18,121.45
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,198.46,150.65
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,249.86,189.95
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,254.66,197.71
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,244.58,191.81
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,303.4,237.25
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,367.25,285.88
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,425.03,329.83
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,481.84,372.51
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,573.67,440.4
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,672.39,510.98
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,569.94,434.63
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,451.54,345.03
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,469.59,358.75
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,487.6,371.25
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,639.34,485.32
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,801.82,601.16
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,812.45,607.21
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,820.36,613.25
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,746.98,562.1
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,650.99,494.65
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,642.76,491.41
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,632.79,486.15
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,718.29,551.97
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,779.18,599.29
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,698.75,542.35
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,597.46,469.92
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,748.57,586.28
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,850.8,660.78
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,791.67,620.27
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,731.57,579.1
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,664.3,531.47
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,592.71,478.13
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,493.13,399.53
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,399.22,320.94
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,271.79,204.11
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,136.65,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,8.11,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,15.84,0.0
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,23.1,13.97
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,33.08,23.72
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,37.96,28.48
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,42.88,33.06
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,45.93,35.73
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,52.08,41.03
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,111.71,59.26
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,179.02,107.18
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,242.91,160.75
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,308.73,218.76
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,372.94,275.97
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,437.6,332.1
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,500.17,384.76
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,561.94,434.65
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,621.31,481.37
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,679.18,525.13
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,732.41,563.59
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,783.37,597.8
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,830.05,628.56
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,873.78,656.94
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,912.42,680.3
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,947.63,701.12
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,977.09,720.04
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,1002.69,736.53
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,1017.99,745.07
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,1028.97,751.07
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,1036.66,756.62
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,1040.21,759.74
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,1035.63,757.9
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,1026.99,753.72
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,1011.29,745.19
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,991.85,734.4
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,962.8,718.03
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,941.38,706.69
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,898.84,681.58
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,853.88,654.4
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,796.32,616.38
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,737.72,576.44
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,663.79,524.54
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,597.55,475.79
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,500.32,399.99
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,408.82,324.23
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,280.3,203.64
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,115.87,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,7.68,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,14.97,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,22.66,13.36
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,33.05,23.54
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,37.9,28.27
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,42.78,32.82
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,45.8,35.46
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,52.65,41.37
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,111.46,59.35
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,173.93,103.46
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,240.37,159.04
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,304.75,215.64
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,368.46,272.32
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,432.74,328.11
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,494.96,380.46
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,556.96,430.62
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,615.43,476.18
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,672.4,518.82
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,725.21,556.89
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,775.76,590.52
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,822.45,621.06
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,866.24,649.14
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,904.69,672.47
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,939.71,693.27
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,968.3,710.44
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,993.03,725.01
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,1010.18,733.99
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,1023.13,740.43
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,1031.26,745.4
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,1035.25,747.96
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,1031.5,745.85
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,1023.7,741.44
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,1008.31,731.57
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,989.16,719.5
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,960.86,703.4
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,929.37,685.23
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,898.25,667.64
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,854.0,640.92
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,798.27,605.31
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,741.45,567.76
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,669.17,518.48
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,597.81,467.26
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,501.35,393.78
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,418.54,325.86
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,229.33,158.47
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,20.52,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,24.87,14.82
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,30.28,20.87
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,38.25,28.32
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,43.51,33.18
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,46.46,35.82
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,53.86,42.28
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,123.57,77.51
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,171.05,119.5
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,222.01,152.12
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,301.07,211.71
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,353.81,261.03
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,397.27,300.74
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,445.91,341.0
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,488.58,374.6
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,569.53,436.51
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,656.13,501.22
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,708.7,538.81
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,759.51,573.47
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,804.75,601.79
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,847.28,627.75
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,885.19,650.63
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,919.96,671.2
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,948.57,688.38
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,973.51,703.12
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,980.95,705.95
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,995.44,713.54
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,1001.63,716.61
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,1003.84,717.36
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,999.82,714.35
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,991.88,709.08
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,928.24,668.82
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,870.07,632.26
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,799.16,587.44
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,718.79,535.37
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,774.06,574.83
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,802.87,594.56
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,740.87,553.68
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,674.87,509.85
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,599.25,459.51
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,525.33,407.37
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,430.87,335.79
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,342.06,263.06
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,188.69,121.38
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,7.26,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,14.08,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,23.87,13.74
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,33.5,23.54
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,39.37,29.17
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,45.22,34.55
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,49.22,38.03
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,58.05,45.61
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,117.1,65.65
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,175.85,106.29
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,236.29,155.61
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,299.11,208.98
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,360.63,261.73
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,423.14,313.88
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,485.31,363.42
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,548.36,411.71
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,606.01,455.03
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,662.34,495.83
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,690.86,513.56
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,707.41,522.19
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,780.4,572.28
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,852.21,616.96
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,889.51,638.61
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,923.5,658.35
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,952.2,675.22
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,977.22,689.77
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,996.21,699.24
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,1011.28,706.39
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,1018.51,710.32
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,1021.66,712.03
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,1018.64,710.21
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,1011.64,706.22
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,995.74,699.49
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,976.16,690.66
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,948.33,675.39
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,917.32,658.11
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,885.94,641.65
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,841.51,616.27
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,785.46,582.05
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,728.37,545.71
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,654.3,497.47
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,581.37,446.98
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,483.76,374.3
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,400.52,306.29
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,261.45,157.08
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,103.15,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,6.4,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,12.8,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,21.01,11.11
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,29.54,19.97
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,34.83,25.05
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,43.64,33.01
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,47.41,36.29
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,56.93,44.46
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,114.1,60.87
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,175.33,103.09
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,237.89,153.7
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,302.49,207.53
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,367.42,262.25
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,430.62,314.34
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,492.16,363.14
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,553.41,409.81
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,611.49,453.36
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,668.22,494.57
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,720.15,531.82
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,769.82,565.71
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,816.26,596.55
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,859.94,625.44
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,896.31,648.83
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,929.23,669.98
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,957.54,688.99
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,982.13,705.76
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,998.43,717.43
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,1010.66,726.76
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,1017.85,732.53
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,1021.01,735.97
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,1014.17,733.78
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,1003.4,729.25
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,998.14,728.88
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,977.54,718.59
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,946.56,701.99
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,912.45,683.11
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,867.94,655.93
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,821.18,626.64
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,762.4,588.28
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,709.09,552.39
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,632.26,497.12
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,557.29,440.56
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,458.34,361.87
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,365.69,282.3
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,224.01,119.77
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,68.93,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,14.51,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,24.57,13.73
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,35.19,25.1
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,47.13,36.21
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,58.7,46.78
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,68.74,55.74
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,82.57,67.83
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,124.21,82.74
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,169.84,115.61
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,225.86,155.55
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,301.17,214.58
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,363.13,268.9
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,426.12,322.83
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,463.24,356.27
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,487.84,377.69
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,571.22,442.25
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,660.31,509.59
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,679.08,522.06
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,678.37,520.1
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,678.88,520.26
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,677.41,518.41
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,806.38,613.56
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,919.74,689.42
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,947.55,707.58
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,971.71,724.16
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,987.16,735.08
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,998.59,743.59
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,1005.58,750.36
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,1008.62,754.75
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,1011.78,758.0
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,999.3,750.97
