Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,982.03,742.41
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,961.1,731.45
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,926.71,709.82
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,889.34,686.02
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,849.93,661.71
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,802.4,630.94
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,737.76,586.68
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,672.95,540.65
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,592.66,481.15
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,514.43,420.17
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,410.04,334.28
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,312.17,246.98
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,159.45,70.04
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,11.95,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,22.7,11.97
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,33.66,23.92
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,40.32,30.43
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,46.93,36.63
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,50.89,40.16
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,61.51,49.45
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,116.14,66.1
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,178.96,111.5
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,238.59,161.32
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,301.25,216.04
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,363.03,270.27
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,425.92,323.99
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,488.04,374.76
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,550.23,423.64
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,607.41,468.32
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,663.29,510.49
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,715.94,548.38
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,766.54,582.74
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,811.67,611.47
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,853.99,637.96
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,891.2,660.76
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,925.09,681.21
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,952.56,698.0
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,976.31,712.4
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,990.4,721.53
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,1000.34,728.28
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,963.52,706.15
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,917.18,678.13
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,923.24,684.43
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,925.28,687.63
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,889.74,667.96
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,851.24,646.23
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,829.57,634.9
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,804.64,620.78
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,736.2,575.98
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,667.09,529.37
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,678.29,540.78
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,682.64,545.84
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,603.12,487.25
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,525.74,427.52
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,419.33,340.62
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,320.2,251.32
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,160.05,46.73
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,11.1,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,22.33,11.15
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,33.74,23.92
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,40.8,30.8
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,47.8,37.31
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,51.69,40.85
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,62.73,42.97
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,117.13,67.03
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,176.17,108.98
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,239.41,161.25
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,301.7,214.98
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,362.71,268.07
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,424.82,320.82
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,484.98,370.17
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,544.96,417.58
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,601.78,462.39
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,657.49,505.21
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,708.95,543.58
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,752.89,575.77
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,796.47,604.31
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,837.37,630.73
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,826.91,623.05
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,790.5,596.91
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,750.33,568.35
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,691.03,526.06
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,674.61,514.57
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,655.39,500.56
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,844.67,640.71
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,999.41,744.37
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,927.45,697.12
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,843.71,643.03
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,720.73,559.12
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,586.6,461.86
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,449.03,358.41
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,316.01,253.78
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,586.92,473.3
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,782.51,619.04
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,729.27,579.35
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,669.84,535.91
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,591.87,477.71
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,516.15,418.31
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,415.15,335.05
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,321.48,248.52
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,157.69,12.34
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,21.17,9.63
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,32.07,22.36
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,45.06,34.55
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,58.88,47.24
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,71.02,58.19
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,86.79,66.28
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,124.86,88.6
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,164.64,118.87
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,194.36,147.21
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,212.42,165.55
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,224.85,177.22
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,228.46,180.91
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,182.45,144.15
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,126.17,98.3
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,262.26,208.41
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,402.89,318.77
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,409.7,322.75
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,413.7,324.86
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,533.64,419.32
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,667.87,521.47
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,694.45,540.11
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,719.49,558.21
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,732.93,567.94
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,743.49,575.68
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,672.05,522.72
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,615.52,479.72
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,533.73,419.38
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,470.48,371.36
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,475.25,376.63
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,479.2,381.04
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,495.23,396.21
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,531.04,426.15
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,470.07,380.16
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,430.27,349.98
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,312.42,255.49
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,179.66,145.61
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,155.78,126.19
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,118.95,95.45
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,93.79,74.07
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,68.88,52.54
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,47.91,34.31
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,25.48,14.43
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,11.55,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,9.04,0.45
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,15.65,7.85
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,24.34,15.9
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,33.06,23.91
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,42.2,32.23
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,51.37,38.52
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,60.29,46.07
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,69.29,53.59
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,62.22,47.37
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,54.72,40.81
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,37.66,26.32
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,20.67,11.89
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,30.63,20.22
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,40.62,28.49
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,60.24,44.76
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,79.94,60.97
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,98.3,75.8
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,116.99,90.75
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,135.47,105.65
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,154.48,120.91
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,175.3,137.65
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,196.9,154.96
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,184.88,145.33
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,172.62,135.59
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,139.12,108.68
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,105.88,81.73
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,151.68,119.35
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,200.69,159.08
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,144.1,113.43
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,89.33,68.67
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,106.68,83.18
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,125.49,98.83
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,306.39,250.73
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,476.28,387.24
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,361.5,296.1
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,252.17,207.42
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,222.63,183.73
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,193.1,159.27
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,159.93,131.26
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,126.84,102.67
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,89.19,69.47
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,51.16,34.47
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,22.08,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,9.39,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,19.85,6.98
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,30.44,20.77
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,36.76,27.11
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,43.07,33.08
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,35.78,26.65
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,34.7,24.35
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,40.52,29.26
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,46.36,34.11
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,92.06,72.31
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,138.21,110.24
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,194.32,154.83
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,263.25,210.36
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,218.54,174.91
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,163.56,129.93
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,169.78,134.92
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,176.06,139.89
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,199.16,158.31
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,223.26,177.42
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,229.24,182.16
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,235.28,186.99
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,132.2,103.59
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,34.03,22.62
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,33.61,22.3
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,33.19,21.96
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,75.34,56.74
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,120.53,93.65
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,63.6,47.14
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,9.93,2.64
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,19.86,10.98
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,29.81,19.33
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,18.6,10.01
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,7.43,0.62
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,33.5,22.72
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,59.72,44.94
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,31.81,21.47
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,13.28,1.98
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,27.19,17.8
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,32.89,23.6
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,38.6,29.07
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,60.21,48.54
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,88.0,69.46
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,108.04,84.69
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,129.11,101.48
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,136.73,108.37
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,140.66,112.05
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,193.99,154.4
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,259.51,207.0
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,208.04,166.13
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,146.55,115.89
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,128.38,100.94
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,109.77,85.55
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,117.29,91.45
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,124.91,97.39
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,93.32,71.52
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,62.38,46.1
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,85.19,64.73
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,108.91,83.92
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,168.25,132.27
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,231.41,183.08
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,229.21,181.39
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,227.0,179.88
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,178.26,140.98
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,129.95,101.83
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,106.78,83.05
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,83.91,64.35
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,94.93,73.64
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,106.77,83.64
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,77.88,59.81
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,51.37,37.74
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,36.79,25.61
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,22.27,13.37
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,18.95,10.59
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,15.64,7.77
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,12.33,4.91
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,9.03,2.03
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,6.15,0.0
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.28,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.71,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,15.43,2.0
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,31.47,21.43
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,38.58,28.64
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,45.66,35.35
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,48.47,38.02
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,60.74,39.99
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,114.27,64.91
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,175.94,110.27
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,234.24,159.46
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,296.1,214.01
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,357.1,268.85
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,419.1,323.45
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,345.03,272.73
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,201.92,160.1
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,222.3,176.73
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,237.55,188.71
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,489.46,391.34
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,744.75,583.2
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,788.03,611.58
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,828.6,639.82
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,639.27,500.15
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,365.25,286.02
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,398.89,314.08
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,452.87,355.84
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,239.87,190.73
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,51.5,36.95
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,49.81,35.73
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,48.13,34.4
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,533.44,432.29
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,970.51,747.77
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,950.85,732.79
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,927.68,719.92
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,896.22,699.8
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,861.84,677.44
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,814.88,646.48
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,766.03,613.35
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,710.59,573.05
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,649.15,526.65
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,566.56,461.64
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,486.73,395.88
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,376.07,301.94
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,269.4,183.67
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,102.72,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,12.94,0.0
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,26.45,17.08
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,32.59,23.41
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,38.73,29.27
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,45.58,35.5
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,59.19,37.86
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,114.62,63.09
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,174.5,106.87
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,235.52,158.87
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,299.34,215.68
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,363.17,272.63
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,425.81,327.28
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,486.58,378.84
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,547.26,428.47
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,604.57,473.54
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,660.53,515.9
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,712.76,554.12
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,763.03,588.38
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,808.01,618.43
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,850.13,646.19
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,887.1,668.89
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,920.76,689.13
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,947.95,706.25
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,971.36,720.92
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,986.65,731.09
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,997.83,738.83
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,1003.38,743.13
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,1004.9,745.06
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,997.48,741.39
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,986.17,735.44
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,968.01,725.12
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,946.33,712.58
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,923.17,699.05
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,886.17,675.97
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,840.58,646.1
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,792.98,614.14
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,730.16,570.89
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,666.92,525.61
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,583.58,464.39
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,511.0,407.53
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,397.56,313.78
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,286.02,181.66
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,111.61,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,11.3,0.0
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,25.23,15.87
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,31.15,22.07
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,37.1,27.76
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,40.67,31.06
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,54.94,33.8
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,111.18,59.59
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,171.57,104.06
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,235.25,158.52
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,297.8,214.38
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,359.48,270.04
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,421.87,325.08
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,481.49,375.64
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,540.47,423.7
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,596.89,469.57
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,651.92,512.98
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,702.29,550.66
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,750.35,584.36
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,794.42,614.49
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,835.71,642.29
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,871.64,665.17
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,904.31,685.61
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,930.85,703.11
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,953.71,718.17
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,969.41,727.11
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,981.16,733.55
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,986.94,737.61
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,988.77,739.25
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,983.07,736.63
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,973.53,731.67
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,955.35,720.57
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,933.71,707.26
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,912.81,694.47
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,878.08,672.07
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,832.6,641.34
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,785.16,608.55
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,723.64,564.64
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,661.72,518.83
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,579.33,458.3
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,499.2,395.74
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,395.66,309.4
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,283.76,163.32
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,111.8,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,10.5,36.0,11.34,0.0
2016,10,20,7,0,431.0,28.0,1.3,11.0,72.0,25.29,15.69
2016,10,20,7,15,523.0,35.5,1.45,12.0,118.0,31.66,22.34
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,38.04,28.35
2016,10,20,7,45,672.5,47.5,1.75,14.0,212.5,41.59,31.62
2016,10,20,8,0,730.0,52.0,1.9,15.0,261.0,56.24,34.36
2016,10,20,8,15,765.5,55.5,1.9,15.5,307.5,112.87,60.23
2016,10,20,8,30,801.0,59.0,1.9,16.0,354.0,173.77,104.61
2016,10,20,8,45,827.0,61.0,1.9,17.0,397.5,235.3,156.53
2016,10,20,9,0,853.0,63.0,1.9,18.0,441.0,301.24,214.16
2016,10,20,9,15,870.0,65.0,1.9,18.5,479.0,363.6,269.38
2016,10,20,9,30,887.0,67.0,1.9,19.0,517.0,426.65,323.82
2016,10,20,9,45,900.0,68.5,1.9,20.0,549.5,487.79,374.32
2016,10,20,10,0,913.0,70.0,1.9,21.0,582.0,548.57,422.45
2016,10,20,10,15,921.0,71.0,1.85,21.5,607.5,605.37,466.31
2016,10,20,10,30,929.0,72.0,1.8,22.0,633.0,660.7,507.42
2016,10,20,10,45,934.0,72.5,1.8,22.5,651.0,711.78,544.38
2016,10,20,11,0,939.0,73.0,1.8,23.0,669.0,760.6,577.33
2016,10,20,11,15,942.0,73.5,1.7,23.5,679.5,805.42,605.13
2016,10,20,11,30,945.0,74.0,1.6,24.0,690.0,847.39,630.42
2016,10,20,11,45,945.0,74.5,1.55,24.5,692.0,883.82,652.13
2016,10,20,12,0,945.0,75.0,1.5,25.0,694.0,916.85,671.38
2016,10,20,12,15,943.0,74.5,1.4,25.0,688.5,943.36,686.88
2016,10,20,12,30,941.0,74.0,1.3,25.0,683.0,966.08,699.87
2016,10,20,12,45,934.0,75.0,1.2,25.5,669.0,982.06,707.15
2016,10,20,13,0,927.0,76.0,1.1,26.0,655.0,994.02,711.92
2016,10,20,13,15,920.0,75.0,1.05,26.0,634.0,999.45,715.03
2016,10,20,13,30,913.0,74.0,1.0,26.0,613.0,1000.84,715.84
2016,10,20,13,45,904.5,72.5,0.95,26.0,585.0,996.13,713.07
2016,10,20,14,0,896.0,71.0,0.9,26.0,557.0,987.52,708.08
2016,10,20,14,15,881.5,69.0,0.8,26.0,522.5,968.54,695.77
2016,10,20,14,30,867.0,67.0,0.7,26.0,488.0,946.0,681.4
2016,10,20,14,45,848.0,64.5,0.65,26.0,448.0,915.13,662.8
2016,10,20,15,0,829.0,62.0,0.6,26.0,408.0,881.32,642.24
2016,10,20,15,15,801.0,59.0,0.55,25.0,363.5,845.76,622.63
