Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,15,30,773.0,56.0,0.5,24.0,319.0,797.9,594.12
2016,10,20,15,45,732.5,52.0,0.45,23.5,271.5,736.17,553.95
2016,10,20,16,0,692.0,48.0,0.4,23.0,224.0,674.02,511.66
2016,10,20,16,15,627.0,42.5,0.4,22.0,176.5,590.35,453.06
2016,10,20,16,30,562.0,37.0,0.4,21.0,129.0,509.1,392.18
2016,10,20,16,45,448.5,29.0,0.4,20.5,86.0,393.57,298.51
2016,10,20,17,0,335.0,21.0,0.4,20.0,43.0,276.38,134.16
2016,10,20,17,15,167.5,10.5,0.4,19.5,21.5,113.67,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,10.94,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,24.39,14.53
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,30.33,20.9
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,36.3,26.56
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,39.87,29.91
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,54.62,32.82
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,110.43,58.18
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,170.57,101.36
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,231.64,152.26
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,296.81,208.36
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,358.45,261.51
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,420.93,313.62
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,480.58,361.85
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,539.45,407.37
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,596.06,449.27
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,651.4,488.46
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,701.78,522.71
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,750.02,553.2
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,794.37,580.45
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,835.97,605.54
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,871.56,626.24
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,903.84,644.75
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,930.87,662.26
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,954.23,677.67
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,968.6,687.73
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,978.96,695.63
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,983.71,701.38
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,984.5,704.9
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,977.32,703.56
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,966.34,699.95
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,947.11,692.41
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,935.3,689.6
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,902.73,672.29
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,867.27,652.6
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,820.69,622.85
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,772.24,591.04
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,709.45,548.44
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,646.32,503.65
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,568.15,446.03
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,486.78,382.26
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,370.74,285.06
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,249.63,96.45
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,98.19,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,13.1,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,25.61,15.5
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,40.54,30.09
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,54.68,43.21
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,68.48,55.77
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,85.38,65.72
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,114.13,84.84
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,144.72,108.49
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,185.72,139.77
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,235.16,179.09
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,274.73,212.43
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,314.92,245.4
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,355.07,277.39
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,396.11,309.02
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,382.13,297.63
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,346.9,269.48
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,448.79,346.55
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,552.24,420.8
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,645.35,489.15
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,739.5,557.44
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,759.32,571.67
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,775.25,583.98
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,765.89,578.59
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,759.65,575.27
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,707.65,538.63
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,632.02,485.09
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,749.17,573.53
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,855.46,648.45
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,932.72,701.52
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,987.15,739.37
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,868.62,661.91
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,720.38,562.05
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,520.67,415.57
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,331.44,267.02
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,305.28,248.15
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,278.84,227.81
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,248.64,203.52
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,218.12,178.32
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,180.44,146.85
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,142.8,114.37
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,94.31,70.65
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,29.6,2.38
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,11.65,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,11.45,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,23.31,13.45
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,29.56,20.59
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,39.03,29.53
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,43.35,33.65
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,59.1,37.24
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,114.63,63.47
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,174.8,107.89
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,235.63,160.05
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,298.85,216.38
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,361.49,272.35
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,425.27,327.9
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,485.24,378.84
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,544.88,427.72
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,601.35,473.4
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,656.48,516.74
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,708.09,555.77
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,757.75,591.46
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,801.42,621.87
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,842.26,650.18
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,878.69,675.85
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,911.86,699.32
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,939.08,718.27
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,962.6,734.85
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,893.81,687.11
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,788.43,613.49
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,903.23,696.45
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,986.32,753.76
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,981.69,751.46
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,973.19,747.61
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,931.17,720.24
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,875.1,683.01
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,823.87,648.67
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,766.15,608.87
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,715.36,573.42
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,663.37,536.03
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,603.93,491.91
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,544.48,445.91
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,466.1,382.85
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,390.6,318.94
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,286.62,223.08
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,172.58,6.48
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,64.51,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,21.9,11.72
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,36.55,26.35
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,50.3,39.2
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,64.42,52.11
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,79.59,62.23
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,99.25,77.56
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,120.31,94.63
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,125.31,99.84
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,125.48,100.78
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,104.64,83.24
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,82.26,64.34
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,74.39,57.46
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,66.45,50.57
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,139.49,111.48
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,225.85,182.08
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,165.22,132.22
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,112.08,88.13
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,179.66,144.16
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,266.25,214.49
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,172.81,138.07
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,94.92,73.52
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,79.58,60.9
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,64.85,48.69
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,88.04,68.01
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,112.8,88.56
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,125.97,99.52
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,139.87,111.11
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,226.05,183.38
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,304.15,247.95
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,217.0,176.74
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,118.57,94.57
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,57.21,43.17
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,8.11,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,15.68,6.44
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,28.98,19.59
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,41.88,31.56
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,55.35,43.92
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,68.92,53.63
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,82.85,65.48
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,97.19,77.49
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,87.33,68.93
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,76.16,59.28
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,53.88,40.3
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,31.43,21.16
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,33.1,22.48
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,34.77,23.79
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,40.19,28.3
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,45.62,32.8
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,63.15,47.31
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,80.83,61.81
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,63.17,47.12
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,45.65,32.54
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,53.58,39.06
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,61.51,45.53
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,41.9,29.29
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,22.36,13.04
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,40.64,28.3
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,58.97,43.56
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,56.87,41.86
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,54.77,40.18
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,85.42,65.71
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,120.14,94.49
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,112.19,88.09
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,104.28,81.75
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,54.7,40.56
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,10.71,3.45
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,9.47,2.43
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,8.22,1.39
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,6.98,0.33
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,5.75,0.0
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,4.1,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,10.67,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,20.74,9.92
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,27.46,18.28
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,34.17,24.73
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,42.0,31.96
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,57.97,36.02
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,111.17,61.16
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,169.21,103.66
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,228.3,153.89
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,290.34,208.91
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,350.81,263.13
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,412.37,317.17
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,471.48,367.87
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,530.87,417.27
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,586.14,462.74
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,640.12,506.05
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,689.78,544.05
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,737.22,578.5
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,780.36,609.1
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,820.76,637.6
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,855.67,660.86
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,887.24,681.71
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,913.43,699.8
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,936.05,715.52
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,951.23,726.63
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,962.54,735.31
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,968.45,740.13
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,970.52,742.53
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,962.59,738.26
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,961.94,739.25
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,942.74,728.1
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,920.07,714.65
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,886.03,692.11
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,849.21,667.33
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,799.71,633.43
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,748.47,597.3
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,679.84,546.73
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,619.22,500.01
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,527.2,426.26
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,439.24,351.75
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,248.35,181.94
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,2.05,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,4.51,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,6.99,0.4
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,8.23,1.47
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,32.22,22.11
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,56.37,42.58
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,105.73,83.84
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,157.3,126.35
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,201.35,161.85
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,246.31,197.85
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,231.16,185.41
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,203.97,163.1
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,208.62,166.49
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,213.14,169.68
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,163.45,129.4
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,113.41,88.41
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,114.05,88.99
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,114.7,89.52
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,107.2,83.55
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,99.67,77.57
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,118.26,92.94
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,137.74,108.97
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,127.77,100.87
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,117.78,92.8
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,103.44,81.11
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,89.14,69.41
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,71.18,54.57
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,54.71,40.85
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,64.37,49.13
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,76.5,59.48
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,66.51,51.14
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,56.52,42.73
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,45.99,33.74
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,36.39,25.45
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,27.25,17.5
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,18.13,9.48
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,11.11,2.59
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,3.7,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,4.11,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,62.69,47.88
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,120.78,96.01
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,88.61,69.15
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,54.72,40.77
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,77.33,59.67
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,100.31,78.62
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,96.59,75.38
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,92.82,72.15
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,56.87,42.1
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,21.52,12.45
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,73.61,55.89
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,128.75,101.15
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,129.96,101.84
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,131.21,102.67
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,135.77,106.41
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,140.49,110.3
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,89.91,69.02
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,43.12,30.4
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,31.47,20.74
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,19.85,11.03
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,29.79,19.41
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,39.74,27.82
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,78.26,60.23
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,125.05,99.47
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,521.42,431.9
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,832.92,666.53
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,782.73,628.16
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,730.9,590.53
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,669.83,544.42
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,608.4,495.87
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,523.1,426.23
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,434.62,349.63
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,239.2,166.47
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,17.07,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,11.1,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,20.26,7.05
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,30.81,20.94
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,39.82,29.71
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,41.99,32.01
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,52.14,39.26
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,63.2,48.79
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,74.41,58.33
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,79.01,62.01
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,83.49,65.54
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,51.37,38.22
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,18.99,10.59
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,20.65,11.95
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,22.32,13.3
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,31.04,20.58
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,39.78,27.82
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,86.42,66.49
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,135.43,106.42
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,77.4,58.72
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,22.36,13.05
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,79.58,60.43
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,141.5,110.8
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,315.27,252.86
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,473.56,377.51
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,475.44,378.64
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,476.56,379.96
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,265.91,214.39
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,47.26,33.73
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,337.98,277.58
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,611.6,491.97
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,572.0,461.42
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,531.35,431.53
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,700.85,564.89
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,840.98,667.2
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,791.89,631.23
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,741.15,594.6
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,672.67,542.15
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,604.36,487.78
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,517.36,417.49
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,427.91,340.4
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,232.71,153.23
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,4.1,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,6.56,0.17
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,9.45,2.85
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,12.34,5.04
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,14.82,7.22
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,17.3,9.37
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,57.21,43.69
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,96.51,76.89
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,51.37,38.38
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,55.15,41.36
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,105.5,83.45
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,58.09,43.54
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,11.57,4.17
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,47.28,34.28
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,83.44,64.37
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,51.46,37.62
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,19.87,11.09
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,14.89,6.88
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,9.93,2.68
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,42.72,30.16
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,75.7,57.64
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,304.03,249.25
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,549.11,444.88
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,435.51,353.47
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,319.03,258.72
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,158.57,128.19
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,16.52,8.32
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,20.64,11.9
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,24.77,15.49
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,210.01,176.47
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,419.01,349.55
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,380.49,318.08
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,324.57,272.87
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,305.71,256.61
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,268.58,224.6
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,216.33,178.82
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,165.36,132.35
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,83.83,49.22
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,8.54,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
