Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,4.69,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,9.05,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,18.98,10.67
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,28.94,20.11
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,40.15,30.46
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,51.27,38.65
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,62.73,48.58
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,74.36,58.53
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,85.37,67.69
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,96.53,76.84
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,178.39,142.22
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,278.46,222.96
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,214.9,173.48
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,128.84,102.91
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,224.18,182.08
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,335.21,271.95
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,356.23,287.99
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,377.26,304.25
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,390.9,315.01
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,404.0,325.32
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,414.67,333.32
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,424.9,340.97
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,287.29,231.63
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,151.32,119.93
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,298.39,242.56
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,461.51,372.8
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,390.65,315.67
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,297.33,240.65
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,272.25,220.97
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,246.82,200.6
2016,10,31,14,15,33.5,183.5,3.2,14.5,199.0,226.18,184.47
2016,10,31,14,30,28.0,168.0,3.2,14.0,180.0,205.42,168.02
2016,10,31,14,45,56.5,160.0,3.2,14.0,181.5,227.02,187.52
2016,10,31,15,0,85.0,152.0,3.2,14.0,183.0,248.45,206.64
2016,10,31,15,15,78.0,134.0,3.1,13.5,160.0,222.19,185.29
2016,10,31,15,30,71.0,116.0,3.0,13.0,137.0,195.92,163.6
2016,10,31,15,45,59.5,97.0,2.9,13.0,112.5,164.21,136.37
2016,10,31,16,0,48.0,78.0,2.8,13.0,88.0,132.65,108.78
2016,10,31,16,15,33.0,59.0,2.7,12.5,65.0,98.33,78.46
2016,10,31,16,30,18.0,40.0,2.6,12.0,42.0,63.57,47.24
2016,10,31,16,45,9.0,23.5,2.55,12.0,24.5,34.44,14.93
2016,10,31,17,0,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,2.55,12.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,111.5,11.0,0.9,8.5,17.5,9.39,0.0
2016,11,1,7,0,223.0,22.0,0.9,9.0,35.0,18.36,1.07
2016,11,1,7,15,349.0,32.5,1.0,9.5,75.0,26.82,17.32
2016,11,1,7,30,475.0,43.0,1.1,10.0,115.0,35.21,25.73
2016,11,1,7,45,551.0,49.0,1.25,10.5,160.5,39.52,29.99
2016,11,1,8,0,627.0,55.0,1.4,11.0,206.0,54.25,34.04
2016,11,1,8,15,673.5,59.5,1.45,11.0,250.5,109.01,61.79
2016,11,1,8,30,720.0,64.0,1.5,11.0,295.0,165.81,103.75
2016,11,1,8,45,753.5,67.0,1.55,11.5,337.5,223.95,153.49
2016,11,1,9,0,787.0,70.0,1.6,12.0,380.0,285.57,208.45
2016,11,1,9,15,808.5,72.5,1.55,12.5,417.0,345.85,262.61
2016,11,1,9,30,830.0,75.0,1.5,13.0,454.0,407.51,316.6
2016,11,1,9,45,843.0,77.5,1.45,13.5,485.0,466.42,366.74
2016,11,1,10,0,856.0,80.0,1.4,14.0,516.0,525.14,414.79
2016,11,1,10,15,866.5,81.5,1.3,14.0,541.0,580.96,459.29
2016,11,1,10,30,877.0,83.0,1.2,14.0,566.0,632.12,498.76
2016,11,1,10,45,885.0,83.5,1.1,14.5,584.0,682.02,534.83
2016,11,1,11,0,893.0,84.0,1.0,15.0,602.0,730.09,567.86
2016,11,1,11,15,640.5,164.0,0.9,15.0,539.0,674.93,524.12
2016,11,1,11,30,388.0,244.0,0.8,15.0,476.0,566.72,442.03
2016,11,1,11,45,427.0,234.5,0.75,15.5,490.5,622.6,483.13
2016,11,1,12,0,466.0,225.0,0.7,16.0,505.0,664.97,512.33
2016,11,1,12,15,397.0,239.5,0.65,16.0,477.0,620.21,478.91
2016,11,1,12,30,328.0,254.0,0.6,16.0,449.0,588.45,454.99
2016,11,1,12,45,327.5,248.5,0.55,16.5,439.0,592.94,457.8
2016,11,1,13,0,327.0,243.0,0.5,17.0,429.0,595.93,459.12
2016,11,1,13,15,600.0,161.0,0.45,17.0,487.0,797.5,604.34
2016,11,1,13,30,873.0,79.0,0.4,17.0,545.0,953.51,703.71
2016,11,1,13,45,859.0,78.0,0.4,17.0,517.0,954.83,703.01
2016,11,1,14,0,845.0,77.0,0.4,17.0,489.0,941.69,695.82
2016,11,1,14,15,827.0,74.5,0.4,16.5,455.0,919.11,684.07
2016,11,1,14,30,809.0,72.0,0.4,16.0,421.0,893.18,670.13
2016,11,1,14,45,782.0,70.0,0.4,16.0,381.5,856.33,647.47
2016,11,1,15,0,755.0,68.0,0.4,16.0,342.0,816.86,622.67
2016,11,1,15,15,718.5,64.0,0.4,15.5,298.5,763.98,588.96
2016,11,1,15,30,682.0,60.0,0.4,15.0,255.0,709.62,552.9
2016,11,1,15,45,629.5,54.5,0.4,15.0,210.5,646.46,507.6
2016,11,1,16,0,577.0,49.0,0.4,15.0,166.0,577.3,455.44
2016,11,1,16,15,487.5,41.0,0.5,14.0,122.0,477.39,379.47
2016,11,1,16,30,398.0,33.0,0.6,13.0,78.0,382.87,299.74
2016,11,1,16,45,243.0,21.5,0.7,12.5,45.0,232.39,116.2
2016,11,1,17,0,88.0,10.0,0.8,12.0,12.0,66.27,0.0
2016,11,1,17,15,44.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,10.0,0.7,7.0,17.0,8.54,0.0
2016,11,2,7,0,247.0,20.0,0.7,7.0,34.0,16.66,0.0
2016,11,2,7,15,371.0,30.0,0.85,7.5,73.5,24.76,15.55
2016,11,2,7,30,495.0,40.0,1.0,8.0,113.0,32.8,23.76
2016,11,2,7,45,566.0,46.5,1.2,9.0,158.0,37.63,28.45
2016,11,2,8,0,637.0,53.0,1.4,10.0,203.0,52.73,32.87
2016,11,2,8,15,682.5,57.5,1.4,10.5,248.0,107.81,60.59
2016,11,2,8,30,728.0,62.0,1.4,11.0,293.0,164.93,102.63
2016,11,2,8,45,760.0,65.0,1.4,12.0,335.0,223.14,152.16
2016,11,2,9,0,792.0,68.0,1.4,13.0,377.0,284.62,206.49
2016,11,2,9,15,813.0,70.5,1.4,13.5,414.0,344.91,260.49
2016,11,2,9,30,834.0,73.0,1.4,14.0,451.0,406.51,314.32
2016,11,2,9,45,856.5,72.5,1.45,14.5,484.0,466.78,365.65
2016,11,2,10,0,879.0,72.0,1.5,15.0,517.0,526.04,414.58
2016,11,2,10,15,889.0,73.5,1.5,15.0,541.5,581.7,459.71
2016,11,2,10,30,899.0,75.0,1.5,15.0,566.0,636.21,502.58
2016,11,2,10,45,904.5,76.0,1.5,15.5,583.5,685.82,539.61
2016,11,2,11,0,910.0,77.0,1.5,16.0,601.0,733.34,573.51
2016,11,2,11,15,913.0,77.5,1.45,16.0,611.0,776.13,602.39
2016,11,2,11,30,916.0,78.0,1.4,16.0,621.0,816.21,629.04
2016,11,2,11,45,916.0,78.0,1.4,16.5,622.5,850.35,650.75
2016,11,2,12,0,916.0,78.0,1.4,17.0,624.0,881.22,670.14
2016,11,2,12,15,914.0,78.0,1.3,17.0,618.5,906.95,685.83
2016,11,2,12,30,912.0,78.0,1.2,17.0,613.0,929.09,699.03
2016,11,2,12,45,907.5,77.0,1.2,17.5,599.5,944.02,707.79
2016,11,2,13,0,903.0,76.0,1.2,18.0,586.0,955.12,714.23
2016,11,2,13,15,895.0,75.0,1.1,18.0,565.5,959.06,715.75
2016,11,2,13,30,887.0,74.0,1.0,18.0,545.0,959.14,714.9
2016,11,2,13,45,801.5,86.5,0.95,18.0,495.0,909.0,682.13
2016,11,2,14,0,716.0,99.0,0.9,18.0,445.0,850.2,643.88
2016,11,2,14,15,772.5,83.0,0.8,18.0,433.0,876.5,661.93
2016,11,2,14,30,829.0,67.0,0.7,18.0,421.0,904.21,679.47
2016,11,2,14,45,804.0,64.5,0.65,18.0,381.5,868.42,655.64
2016,11,2,15,0,779.0,62.0,0.6,18.0,342.0,829.95,630.56
2016,11,2,15,15,744.5,58.5,0.55,17.5,299.0,779.24,597.55
2016,11,2,15,30,710.0,55.0,0.5,17.0,256.0,726.96,562.27
2016,11,2,15,45,655.5,50.5,0.5,16.5,210.5,655.27,512.06
2016,11,2,16,0,601.0,46.0,0.5,16.0,165.0,583.91,459.27
2016,11,2,16,15,514.0,38.5,0.6,15.0,121.0,494.21,390.8
2016,11,2,16,30,427.0,31.0,0.7,14.0,77.0,401.71,311.31
2016,11,2,16,45,213.5,15.5,0.8,13.5,38.5,201.3,83.05
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,13.66,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,23.81,0.0
2016,11,3,7,15,252.0,35.0,1.4,8.5,71.5,27.15,17.25
2016,11,3,7,30,504.0,38.0,1.6,9.0,111.0,31.21,22.16
2016,11,3,7,45,575.0,44.5,1.8,10.0,156.0,36.11,26.91
2016,11,3,8,0,646.0,51.0,2.0,11.0,201.0,54.57,34.38
2016,11,3,8,15,691.0,55.5,2.05,11.5,245.5,106.51,59.0
2016,11,3,8,30,736.0,60.0,2.1,12.0,290.0,163.98,101.26
2016,11,3,8,45,766.5,63.5,2.15,13.0,332.0,222.72,151.38
2016,11,3,9,0,797.0,67.0,2.2,14.0,374.0,284.54,206.3
2016,11,3,9,15,818.0,69.5,2.2,14.5,411.0,345.03,260.82
2016,11,3,9,30,839.0,72.0,2.2,15.0,448.0,406.82,315.26
2016,11,3,9,45,854.5,73.5,2.2,15.5,479.5,466.13,366.22
2016,11,3,10,0,870.0,75.0,2.2,16.0,511.0,523.67,414.1
2016,11,3,10,15,880.5,76.5,2.1,16.5,536.0,579.12,458.3
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,633.5,499.97
2016,11,3,10,45,898.0,78.5,1.95,17.5,578.5,683.17,536.98
2016,11,3,11,0,905.0,79.0,1.9,18.0,596.0,730.89,571.02
2016,11,3,11,15,908.5,79.5,1.8,18.0,606.0,773.83,599.84
2016,11,3,11,30,912.0,80.0,1.7,18.0,616.0,814.11,626.37
2016,11,3,11,45,912.5,80.0,1.65,18.5,618.0,848.52,647.81
2016,11,3,12,0,913.0,80.0,1.6,19.0,620.0,879.72,666.86
2016,11,3,12,15,911.0,79.5,1.55,19.0,614.5,904.77,682.92
2016,11,3,12,30,909.0,79.0,1.5,19.0,609.0,926.24,696.63
2016,11,3,12,45,903.0,79.0,1.45,19.5,595.0,940.97,704.6
2016,11,3,13,0,897.0,79.0,1.4,20.0,581.0,951.89,710.2
2016,11,3,13,15,888.5,78.0,1.3,20.0,560.5,955.36,711.6
2016,11,3,13,30,880.0,77.0,1.2,20.0,540.0,954.98,710.65
2016,11,3,13,45,867.0,75.5,1.2,20.0,512.0,945.86,705.82
2016,11,3,14,0,854.0,74.0,1.2,20.0,484.0,943.75,705.84
2016,11,3,14,15,836.5,72.0,1.1,19.5,450.0,922.34,692.75
2016,11,3,14,30,819.0,70.0,1.0,19.0,416.0,897.56,677.55
2016,11,3,14,45,749.5,70.0,0.95,19.0,364.0,823.53,628.42
2016,11,3,15,0,680.0,70.0,0.9,19.0,312.0,754.28,581.95
2016,11,3,15,15,634.0,69.0,0.8,18.5,272.0,699.36,544.56
2016,11,3,15,30,588.0,68.0,0.7,18.0,232.0,643.58,505.0
2016,11,3,15,45,533.5,61.5,0.65,18.0,190.5,573.12,452.65
2016,11,3,16,0,479.0,55.0,0.6,18.0,149.0,503.6,398.69
2016,11,3,16,15,406.0,44.0,0.6,17.5,108.5,416.38,329.4
2016,11,3,16,30,333.0,33.0,0.6,17.0,68.0,333.85,255.81
2016,11,3,16,45,166.5,16.5,0.65,16.5,34.0,168.81,50.01
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,9.0,1.15,8.5,14.5,7.68,0.0
2016,11,4,7,0,224.0,18.0,1.2,9.0,29.0,14.97,0.0
2016,11,4,7,15,355.0,28.5,1.4,9.5,68.0,23.57,13.93
2016,11,4,7,30,486.0,39.0,1.6,10.0,107.0,32.09,22.78
2016,11,4,7,45,560.0,45.5,1.85,11.0,152.0,36.93,27.49
2016,11,4,8,0,634.0,52.0,2.1,12.0,197.0,51.48,31.89
2016,11,4,8,15,681.0,57.0,2.05,12.5,241.5,106.71,59.41
2016,11,4,8,30,728.0,62.0,2.0,13.0,286.0,164.22,101.42
2016,11,4,8,45,758.5,65.5,2.0,14.0,328.0,222.4,150.77
2016,11,4,9,0,789.0,69.0,2.0,15.0,370.0,283.68,204.87
2016,11,4,9,15,811.0,71.5,1.9,15.5,407.0,343.98,258.7
2016,11,4,9,30,833.0,74.0,1.8,16.0,444.0,405.71,312.42
2016,11,4,9,45,848.0,76.0,1.7,16.5,475.5,464.93,362.47
2016,11,4,10,0,863.0,78.0,1.6,17.0,507.0,524.16,410.54
2016,11,4,10,15,873.5,79.5,1.5,17.5,532.0,580.08,454.18
2016,11,4,10,30,884.0,81.0,1.4,18.0,557.0,631.35,492.71
2016,11,4,10,45,891.0,82.0,1.3,18.5,574.5,681.22,528.62
2016,11,4,11,0,898.0,83.0,1.2,19.0,592.0,729.19,561.61
2016,11,4,11,15,901.5,83.5,1.1,19.0,602.5,771.87,589.14
2016,11,4,11,30,905.0,84.0,1.0,19.0,613.0,811.91,614.35
2016,11,4,11,45,906.0,84.0,0.9,19.5,615.0,846.53,634.24
2016,11,4,12,0,907.0,84.0,0.8,20.0,617.0,877.98,651.66
2016,11,4,12,15,905.0,83.5,0.7,20.0,611.5,902.93,665.76
2016,11,4,12,30,903.0,83.0,0.6,20.0,606.0,924.32,677.48
2016,11,4,12,45,899.0,82.0,0.55,20.5,592.5,939.61,685.05
2016,11,4,13,0,895.0,81.0,0.5,21.0,579.0,951.15,690.36
2016,11,4,13,15,887.0,80.0,0.4,21.0,558.0,955.12,691.26
2016,11,4,13,30,879.0,79.0,0.3,21.0,537.0,955.27,690.05
2016,11,4,13,45,866.5,77.0,0.25,21.0,509.5,956.72,691.01
2016,11,4,14,0,854.0,75.0,0.2,21.0,482.0,943.76,683.08
2016,11,4,14,15,836.5,73.0,0.15,21.0,448.0,922.4,670.2
2016,11,4,14,30,819.0,71.0,0.1,21.0,414.0,897.65,655.36
2016,11,4,14,45,794.0,68.0,0.1,21.0,374.5,861.41,633.7
2016,11,4,15,0,769.0,65.0,0.1,21.0,335.0,822.49,609.92
2016,11,4,15,15,732.5,61.0,0.1,20.5,292.0,769.59,577.12
2016,11,4,15,30,696.0,57.0,0.1,20.0,249.0,715.2,541.92
2016,11,4,15,45,640.5,51.5,0.15,19.5,203.5,641.87,491.99
2016,11,4,16,0,585.0,46.0,0.2,19.0,158.0,577.82,445.71
2016,11,4,16,15,492.0,38.5,0.25,18.5,114.5,476.21,368.24
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,380.26,284.51
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,188.75,30.87
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,107.0,8.5,0.7,9.0,13.5,7.26,0.0
2016,11,5,7,0,214.0,17.0,0.7,9.0,27.0,14.13,0.0
2016,11,5,7,15,341.5,27.5,0.75,9.5,64.5,22.73,12.97
2016,11,5,7,30,469.0,38.0,0.8,10.0,102.0,31.24,22.01
2016,11,5,7,45,537.0,45.5,0.9,11.0,145.5,36.89,27.46
2016,11,5,8,0,605.0,53.0,1.0,12.0,189.0,51.49,32.43
2016,11,5,8,15,652.0,58.0,0.95,12.5,232.5,101.78,56.36
2016,11,5,8,30,699.0,63.0,0.9,13.0,276.0,160.45,99.27
2016,11,5,8,45,729.0,67.0,0.85,13.5,316.5,217.1,147.06
2016,11,5,9,0,759.0,71.0,0.8,14.0,357.0,276.83,199.45
2016,11,5,9,15,780.5,73.5,0.75,14.5,393.5,335.11,250.8
2016,11,5,9,30,802.0,76.0,0.7,15.0,430.0,394.81,301.95
2016,11,5,9,45,818.5,78.0,0.7,15.5,460.5,452.89,350.41
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,511.21,397.25
2016,11,5,10,15,759.0,102.5,0.75,16.5,490.5,539.58,420.45
2016,11,5,10,30,683.0,125.0,0.8,17.0,490.0,558.72,435.65
2016,11,5,10,45,777.0,104.0,0.85,17.5,531.5,633.3,491.75
2016,11,5,11,0,871.0,83.0,0.9,18.0,573.0,709.12,546.96
2016,11,5,11,15,874.0,83.5,1.0,18.0,582.5,750.25,575.55
2016,11,5,11,30,877.0,84.0,1.1,18.0,592.0,788.8,602.67
2016,11,5,11,45,876.5,84.0,1.2,18.5,593.5,821.16,624.36
2016,11,5,12,0,876.0,84.0,1.3,19.0,595.0,850.38,643.94
2016,11,5,12,15,873.5,83.5,1.4,19.0,589.0,874.0,661.01
2016,11,5,12,30,871.0,83.0,1.5,19.0,583.0,894.16,675.93
2016,11,5,12,45,865.5,82.5,1.6,19.0,570.0,908.04,686.8
2016,11,5,13,0,860.0,82.0,1.7,19.0,557.0,918.26,695.43
2016,11,5,13,15,659.0,134.0,1.75,18.5,490.0,819.99,630.63
2016,11,5,13,30,458.0,186.0,1.8,18.0,423.0,687.8,538.45
2016,11,5,13,45,639.5,130.0,1.85,18.0,442.5,809.47,629.76
2016,11,5,14,0,821.0,74.0,1.9,18.0,462.0,909.44,699.71
2016,11,5,14,15,802.5,72.0,1.9,17.5,428.5,887.31,685.98
2016,11,5,14,30,784.0,70.0,1.9,17.0,395.0,861.97,671.2
2016,11,5,14,45,759.5,66.5,1.95,17.0,357.0,826.03,647.91
2016,11,5,15,0,735.0,63.0,2.0,17.0,319.0,787.58,622.28
2016,11,5,15,15,698.0,59.5,1.85,16.5,277.0,735.72,585.51
2016,11,5,15,30,661.0,56.0,1.7,16.0,235.0,682.5,546.52
2016,11,5,15,45,604.0,50.5,1.6,15.5,191.5,616.4,496.42
2016,11,5,16,0,547.0,45.0,1.5,15.0,148.0,545.03,439.77
2016,11,5,16,15,455.0,37.0,1.35,14.5,106.5,445.11,357.54
2016,11,5,16,30,363.0,29.0,1.2,14.0,65.0,351.27,269.22
2016,11,5,16,45,181.5,14.5,1.1,13.5,32.5,173.24,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.6,11.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,11,6,7,15,40.5,31.0,0.75,11.5,36.5,24.45,13.85
2016,11,6,7,30,81.0,48.0,0.9,12.0,59.0,37.23,26.95
2016,11,6,7,45,97.5,66.5,1.05,12.5,84.5,50.66,39.42
2016,11,6,8,0,114.0,85.0,1.2,13.0,110.0,66.03,49.76
2016,11,6,8,15,124.5,103.5,1.25,13.0,136.5,91.3,67.78
2016,11,6,8,30,135.0,122.0,1.3,13.0,163.0,118.37,89.4
2016,11,6,8,45,141.5,139.5,1.4,13.0,187.5,145.55,112.36
2016,11,6,9,0,148.0,157.0,1.5,13.0,212.0,173.84,136.64
2016,11,6,9,15,111.0,170.5,1.55,13.0,214.5,185.46,148.17
2016,11,6,9,30,74.0,184.0,1.6,13.0,217.0,187.73,151.24
2016,11,6,9,45,97.5,200.5,1.7,13.5,247.0,219.48,177.15
2016,11,6,10,0,121.0,217.0,1.8,14.0,277.0,261.59,211.19
2016,11,6,10,15,159.0,228.0,1.85,14.0,310.5,303.08,244.93
2016,11,6,10,30,197.0,239.0,1.9,14.0,344.0,348.44,281.58
2016,11,6,10,45,311.0,227.0,1.95,14.5,398.0,435.28,350.8
2016,11,6,11,0,425.0,215.0,2.0,15.0,452.0,533.63,427.14
2016,11,6,11,15,436.0,216.5,2.05,15.0,463.5,566.54,452.26
2016,11,6,11,30,447.0,218.0,2.1,15.0,475.0,598.8,477.11
2016,11,6,11,45,377.0,235.0,2.2,15.5,452.5,565.08,450.54
2016,11,6,12,0,307.0,252.0,2.3,16.0,430.0,541.29,431.13
2016,11,6,12,15,307.0,249.5,2.3,16.0,426.0,551.77,439.65
2016,11,6,12,30,307.0,247.0,2.3,16.0,422.0,560.98,447.0
2016,11,6,12,45,577.5,166.5,2.35,16.5,486.5,746.8,590.42
2016,11,6,13,0,848.0,86.0,2.4,17.0,551.0,920.93,711.99
2016,11,6,13,15,839.0,85.0,2.35,17.0,530.5,923.75,712.51
2016,11,6,13,30,830.0,84.0,2.3,17.0,510.0,922.81,712.33
2016,11,6,13,45,466.5,144.5,2.25,17.0,381.5,650.48,517.86
2016,11,6,14,0,103.0,205.0,2.2,17.0,253.0,320.06,258.03
2016,11,6,14,15,314.0,163.5,2.05,16.5,295.5,510.94,415.78
2016,11,6,14,30,525.0,122.0,1.9,16.0,338.0,679.5,545.87
2016,11,6,14,45,505.0,114.0,1.75,16.0,305.5,646.51,519.81
2016,11,6,15,0,485.0,106.0,1.6,16.0,273.0,611.97,494.05
2016,11,6,15,15,464.0,94.0,1.35,15.5,236.5,569.82,462.14
2016,11,6,15,30,443.0,82.0,1.1,15.0,200.0,526.66,428.47
2016,11,6,15,45,407.0,70.0,0.9,14.5,163.0,470.28,383.57
2016,11,6,16,0,371.0,58.0,0.7,14.0,126.0,414.74,337.49
2016,11,6,16,15,308.5,44.5,0.65,13.5,90.5,337.78,272.66
2016,11,6,16,30,246.0,31.0,0.6,13.0,55.0,266.79,202.5
2016,11,6,16,45,123.0,15.5,0.6,12.5,27.5,128.47,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,11,7,7,15,102.5,30.5,0.8,11.5,44.0,23.77,12.83
2016,11,7,7,30,205.0,44.0,0.9,12.0,71.0,33.57,23.69
2016,11,7,7,45,238.0,60.0,1.0,12.5,103.0,45.11,34.48
2016,11,7,8,0,271.0,76.0,1.1,13.0,135.0,60.75,43.8
2016,11,7,8,15,292.0,91.5,1.05,13.5,167.5,96.33,65.48
2016,11,7,8,30,313.0,107.0,1.0,14.0,200.0,133.55,93.73
2016,11,7,8,45,325.0,121.5,1.0,15.0,230.5,171.1,124.98
2016,11,7,9,0,337.0,136.0,1.0,16.0,261.0,210.19,158.27
2016,11,7,9,15,364.5,147.0,1.0,16.5,294.0,252.79,194.19
2016,11,7,9,30,392.0,158.0,1.0,17.0,327.0,304.29,236.71
2016,11,7,9,45,358.5,177.5,1.0,17.5,340.5,327.43,256.82
2016,11,7,10,0,325.0,197.0,1.0,18.0,354.0,352.73,277.55
2016,11,7,10,15,412.0,188.0,1.0,18.0,398.0,423.01,332.72
2016,11,7,10,30,499.0,179.0,1.0,18.0,442.0,492.98,386.66
2016,11,7,10,45,656.0,137.0,1.0,18.5,494.0,588.51,458.47
2016,11,7,11,0,813.0,95.0,1.0,19.0,546.0,684.83,528.92
2016,11,7,11,15,610.5,160.0,1.0,19.0,502.5,643.82,496.56
2016,11,7,11,30,408.0,225.0,1.0,19.0,459.0,560.4,434.36
2016,11,7,11,45,437.5,218.5,1.0,19.5,470.0,611.98,472.16
2016,11,7,12,0,467.0,212.0,1.0,20.0,481.0,648.89,497.97
2016,11,7,12,15,452.0,214.0,1.0,20.0,472.0,655.71,502.58
2016,11,7,12,30,437.0,216.0,1.0,20.0,463.0,659.87,505.65
2016,11,7,12,45,468.5,201.5,1.05,20.0,461.5,685.99,525.95
2016,11,7,13,0,500.0,187.0,1.1,20.0,460.0,710.54,544.95
2016,11,7,13,15,539.5,167.0,1.1,20.0,451.5,734.2,563.16
2016,11,7,13,30,579.0,147.0,1.1,20.0,443.0,763.83,584.24
2016,11,7,13,45,503.0,156.5,1.15,20.0,404.0,699.61,540.46
2016,11,7,14,0,427.0,166.0,1.2,20.0,365.0,641.34,499.54
2016,11,7,14,15,299.0,169.5,1.15,19.5,304.0,504.63,399.36
2016,11,7,14,30,171.0,173.0,1.1,19.0,243.0,371.36,297.52
2016,11,7,14,45,165.5,157.0,1.05,19.0,219.5,347.98,280.76
2016,11,7,15,0,160.0,141.0,1.0,19.0,196.0,324.07,262.53
2016,11,7,15,15,153.0,123.0,0.9,18.5,169.5,295.29,240.4
2016,11,7,15,30,146.0,105.0,0.8,18.0,143.0,266.05,217.3
2016,11,7,15,45,130.5,86.5,0.7,17.5,116.0,228.42,186.45
2016,11,7,16,0,115.0,68.0,0.6,17.0,89.0,190.8,154.68
2016,11,7,16,15,89.0,50.0,0.65,16.5,63.5,145.93,115.85
2016,11,7,16,30,63.0,32.0,0.7,16.0,38.0,101.03,72.94
2016,11,7,16,45,31.5,16.0,0.75,16.0,19.0,45.8,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,74.0,7.0,0.8,10.0,9.5,0.0,0.0
2016,11,8,7,0,148.0,14.0,0.8,10.0,19.0,11.95,0.0
2016,11,8,7,15,281.5,25.5,0.9,11.0,54.0,21.07,10.25
2016,11,8,7,30,415.0,37.0,1.0,12.0,89.0,30.45,20.89
2016,11,8,7,45,494.0,44.5,1.15,13.0,131.5,36.09,26.39
2016,11,8,8,0,573.0,52.0,1.3,14.0,174.0,49.23,31.22
2016,11,8,8,15,623.0,57.0,1.3,14.5,216.5,97.46,53.67
2016,11,8,8,30,673.0,62.0,1.3,15.0,259.0,151.79,92.63
2016,11,8,8,45,659.0,71.5,1.3,15.5,287.5,202.8,137.39
2016,11,8,9,0,645.0,81.0,1.3,16.0,316.0,251.75,182.19
2016,11,8,9,15,650.0,89.0,1.2,16.5,347.0,303.33,228.07
2016,11,8,9,30,655.0,97.0,1.1,17.0,378.0,354.78,272.59
2016,11,8,9,45,653.5,106.0,1.05,18.0,403.5,403.98,313.37
2016,11,8,10,0,652.0,115.0,1.0,19.0,429.0,451.98,351.42
2016,11,8,10,15,757.0,95.5,0.95,19.0,477.5,528.0,410.47
2016,11,8,10,30,862.0,76.0,0.9,19.0,526.0,608.29,471.05
2016,11,8,10,45,861.0,80.0,0.85,19.5,541.5,654.82,504.08
2016,11,8,11,0,860.0,84.0,0.8,20.0,557.0,704.24,538.04
2016,11,8,11,15,864.5,84.5,0.8,20.0,567.0,746.7,566.74
2016,11,8,11,30,869.0,85.0,0.8,20.0,577.0,779.83,588.48
2016,11,8,11,45,863.5,87.5,0.8,20.5,578.0,818.34,612.66
2016,11,8,12,0,858.0,90.0,0.8,21.0,579.0,846.56,629.7
2016,11,8,12,15,856.5,89.5,0.8,21.0,574.0,871.21,645.67
2016,11,8,12,30,855.0,89.0,0.8,21.0,569.0,892.45,659.51
2016,11,8,12,45,864.0,83.5,0.85,21.5,559.0,913.57,673.05
2016,11,8,13,0,873.0,78.0,0.9,22.0,549.0,921.24,677.97
2016,11,8,13,15,865.0,77.0,0.9,22.0,529.0,924.96,681.06
2016,11,8,13,30,857.0,76.0,0.9,22.0,509.0,935.42,688.72
2016,11,8,13,45,837.0,76.5,0.95,22.0,481.0,922.43,682.16
2016,11,8,14,0,817.0,77.0,1.0,22.0,453.0,905.77,673.52
2016,11,8,14,15,799.0,74.5,0.9,21.5,420.0,883.63,659.98
2016,11,8,14,30,781.0,72.0,0.8,21.0,387.0,858.26,644.21
2016,11,8,14,45,751.5,69.5,0.75,21.0,348.5,819.19,618.67
2016,11,8,15,0,722.0,67.0,0.7,21.0,310.0,777.67,591.09
2016,11,8,15,15,683.5,62.5,0.5,20.5,268.0,730.42,557.48
2016,11,8,15,30,645.0,58.0,0.3,20.0,226.0,675.92,517.76
2016,11,8,15,45,585.5,52.0,0.15,20.0,183.0,601.21,462.17
2016,11,8,16,0,526.0,46.0,0.0,20.0,140.0,527.86,405.87
2016,11,8,16,15,430.0,37.0,0.2,19.0,99.0,424.71,327.46
2016,11,8,16,30,334.0,28.0,0.4,18.0,58.0,328.19,235.84
2016,11,8,16,45,167.0,14.0,0.65,17.5,29.0,158.65,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,6.5,1.1,10.0,8.5,0.0,0.0
2016,11,9,7,0,139.0,13.0,1.1,10.0,17.0,11.1,0.0
2016,11,9,7,15,270.5,25.0,1.3,10.5,51.5,20.69,9.33
2016,11,9,7,30,402.0,37.0,1.5,11.0,86.0,30.51,20.93
2016,11,9,7,45,481.5,45.0,1.75,12.0,128.0,36.55,26.86
2016,11,9,8,0,561.0,53.0,2.0,13.0,170.0,49.52,31.95
2016,11,9,8,15,611.5,58.5,2.0,13.5,213.0,97.39,54.39
2016,11,9,8,30,662.0,64.0,2.0,14.0,256.0,151.44,93.33
2016,11,9,8,45,644.0,73.5,2.05,15.0,283.0,200.96,137.05
2016,11,9,9,0,626.0,83.0,2.1,16.0,310.0,247.92,180.33
2016,11,9,9,15,674.5,81.5,2.15,16.5,348.5,303.68,229.09
2016,11,9,9,30,723.0,80.0,2.2,17.0,387.0,364.88,281.82
2016,11,9,9,45,723.0,87.5,2.25,17.5,413.5,415.91,326.04
2016,11,9,10,0,723.0,95.0,2.3,18.0,440.0,466.72,368.57
2016,11,9,10,15,787.5,88.0,2.25,18.5,481.0,536.21,423.72
2016,11,9,10,30,852.0,81.0,2.2,19.0,522.0,610.02,480.44
2016,11,9,10,45,859.0,82.5,2.2,19.5,539.5,659.47,517.57
2016,11,9,11,0,866.0,84.0,2.2,20.0,557.0,707.13,552.48
2016,11,9,11,15,870.0,84.5,2.15,20.0,567.0,749.43,582.13
2016,11,9,11,30,874.0,85.0,2.1,20.0,577.0,782.35,604.39
2016,11,9,11,45,875.0,85.0,2.1,20.5,579.5,815.75,626.13
2016,11,9,12,0,876.0,85.0,2.1,21.0,582.0,846.12,645.62
2016,11,9,12,15,874.0,84.5,2.05,21.0,576.0,870.15,661.49
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,890.76,675.11
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,906.04,683.88
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,917.73,690.35
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,930.79,699.2
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,930.05,698.92
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,920.63,693.72
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,907.59,686.26
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,885.0,672.53
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,859.18,656.53
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,822.75,631.72
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,783.8,604.77
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,729.8,566.98
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,681.86,532.22
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,608.27,476.98
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,536.0,420.19
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,432.13,337.67
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,333.94,238.01
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,130.57,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
