Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,19.84,7.82
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,29.63,19.88
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,36.92,26.97
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,50.24,33.01
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,95.97,54.54
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,147.82,91.68
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,199.19,133.91
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,257.88,184.81
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,319.1,238.92
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,382.44,293.62
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,417.83,325.95
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,444.86,349.74
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,522.13,410.34
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,606.28,474.21
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,560.91,438.22
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,469.57,367.36
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,631.35,490.12
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,777.6,591.75
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,810.74,610.01
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,840.83,627.14
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,864.36,640.04
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,884.46,650.45
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,897.42,655.79
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,906.73,658.86
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,919.65,666.65
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,918.85,665.79
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,909.43,660.87
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,896.43,653.87
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,872.99,640.21
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,846.38,624.47
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,809.72,601.83
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,770.6,577.07
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,716.51,542.24
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,668.48,510.09
2016,11,10,15,45,583.5,49.0,0.45,21.5,175.5,594.14,457.78
2016,11,10,16,0,524.0,43.0,0.5,21.0,133.0,521.3,403.39
2016,11,10,16,15,426.0,34.5,0.55,20.5,93.0,417.85,321.79
2016,11,10,16,30,328.0,26.0,0.6,20.0,53.0,318.38,219.12
2016,11,10,16,45,164.0,13.0,0.65,19.5,26.5,124.14,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,0.7,11.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,0.7,11.0,7.0,5.97,0.0
2016,11,11,7,15,19.0,23.5,0.8,11.5,26.0,19.03,6.37
2016,11,11,7,30,38.0,40.0,0.9,12.0,45.0,31.66,21.62
2016,11,11,7,45,54.0,58.5,1.05,13.0,68.5,44.74,33.86
2016,11,11,8,0,70.0,77.0,1.2,14.0,92.0,59.14,44.18
2016,11,11,8,15,81.0,95.5,1.1,14.5,116.0,81.48,60.76
2016,11,11,8,30,92.0,114.0,1.0,15.0,140.0,105.73,80.02
2016,11,11,8,45,101.0,130.5,0.95,15.5,163.0,129.82,99.81
2016,11,11,9,0,110.0,147.0,0.9,16.0,186.0,155.31,120.92
2016,11,11,9,15,244.5,150.0,0.8,16.5,248.5,215.39,166.97
2016,11,11,9,30,379.0,153.0,0.7,17.0,311.0,293.53,227.99
2016,11,11,9,45,261.0,180.0,0.65,17.5,293.0,285.82,224.22
2016,11,11,10,0,143.0,207.0,0.6,18.0,275.0,263.57,207.62
2016,11,11,10,15,153.5,218.5,0.65,18.0,294.5,291.24,229.97
2016,11,11,10,30,164.0,230.0,0.7,18.0,314.0,319.98,252.6
2016,11,11,10,45,248.0,227.5,0.8,18.5,359.0,394.29,310.34
2016,11,11,11,0,332.0,225.0,0.9,19.0,404.0,465.16,364.37
2016,11,11,11,15,332.5,229.5,0.95,19.0,411.5,488.49,381.78
2016,11,11,11,30,333.0,234.0,1.0,19.0,419.0,510.92,398.79
2016,11,11,11,45,203.5,241.0,1.1,19.5,354.0,414.55,324.93
2016,11,11,12,0,74.0,248.0,1.2,20.0,289.0,307.75,241.17
2016,11,11,12,15,38.5,210.5,1.25,20.0,232.0,239.22,187.97
2016,11,11,12,30,3.0,173.0,1.3,20.0,175.0,155.92,121.36
2016,11,11,12,45,2.0,168.5,1.4,20.0,170.0,151.49,118.15
2016,11,11,13,0,1.0,164.0,1.5,20.0,165.0,147.09,114.74
2016,11,11,13,15,209.0,176.5,1.55,19.5,280.5,410.83,329.49
2016,11,11,13,30,417.0,189.0,1.6,19.0,396.0,648.79,510.59
2016,11,11,13,45,424.5,174.0,1.65,19.0,374.5,643.4,506.22
2016,11,11,14,0,432.0,159.0,1.7,19.0,353.0,635.59,502.38
2016,11,11,14,15,333.0,160.0,1.65,18.5,303.5,523.87,419.46
2016,11,11,14,30,234.0,161.0,1.6,18.0,254.0,434.75,351.14
2016,11,11,14,45,223.5,147.0,1.55,18.0,228.5,408.07,331.45
2016,11,11,15,0,213.0,133.0,1.5,18.0,203.0,380.76,310.45
2016,11,11,15,15,200.0,116.0,1.3,17.5,174.5,346.24,283.43
2016,11,11,15,30,187.0,99.0,1.1,17.0,146.0,311.33,255.37
2016,11,11,15,45,169.5,81.0,0.95,17.0,117.5,270.77,221.44
2016,11,11,16,0,152.0,63.0,0.8,17.0,89.0,230.21,186.5
2016,11,11,16,15,114.0,45.5,0.75,16.0,61.5,174.87,138.46
2016,11,11,16,30,76.0,28.0,0.7,15.0,34.0,117.09,78.55
2016,11,11,16,45,38.0,14.0,0.7,14.5,17.0,38.12,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,11.1,0.0
2016,11,12,7,15,205.5,22.0,0.75,12.5,45.0,18.13,4.58
2016,11,12,7,30,411.0,31.0,0.8,13.0,77.0,25.55,16.19
2016,11,12,7,45,495.0,38.0,0.9,13.5,118.5,30.95,21.66
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,41.96,31.72
2016,11,12,8,15,630.5,49.5,0.95,14.5,202.0,92.38,49.58
2016,11,12,8,30,682.0,54.0,0.9,15.0,244.0,146.0,87.33
2016,11,12,8,45,718.0,57.0,0.85,15.5,284.0,201.11,133.1
2016,11,12,9,0,754.0,60.0,0.8,16.0,324.0,259.98,184.31
2016,11,12,9,15,777.5,62.5,0.7,16.5,359.5,317.78,235.03
2016,11,12,9,30,801.0,65.0,0.6,17.0,395.0,377.23,285.72
2016,11,12,9,45,596.5,119.5,0.55,17.5,375.5,388.54,299.96
2016,11,12,10,0,392.0,174.0,0.5,18.0,356.0,370.98,289.13
2016,11,12,10,15,392.5,184.5,0.5,18.0,375.0,397.48,311.05
2016,11,12,10,30,393.0,195.0,0.5,18.0,394.0,431.68,337.66
2016,11,12,10,45,632.5,134.0,0.5,18.5,466.5,565.74,438.48
2016,11,12,11,0,872.0,73.0,0.5,19.0,539.0,689.72,528.09
2016,11,12,11,15,876.0,73.5,0.55,19.0,549.0,731.15,555.43
2016,11,12,11,30,880.0,74.0,0.6,19.0,559.0,770.11,581.91
2016,11,12,11,45,881.0,74.0,0.7,19.5,561.0,803.43,604.2
2016,11,12,12,0,882.0,74.0,0.8,20.0,563.0,833.72,624.48
2016,11,12,12,15,880.0,74.0,0.85,20.0,558.0,858.29,641.37
2016,11,12,12,30,878.0,74.0,0.9,20.0,553.0,879.46,656.19
2016,11,12,12,45,866.5,75.5,1.0,20.0,539.0,890.47,665.31
2016,11,12,13,0,855.0,77.0,1.1,20.0,525.0,897.71,672.2
2016,11,12,13,15,846.5,75.5,1.1,20.0,505.5,910.33,681.24
2016,11,12,13,30,838.0,74.0,1.1,20.0,486.0,909.35,681.35
2016,11,12,13,45,823.5,73.0,1.1,20.0,459.0,899.72,676.03
2016,11,12,14,0,809.0,72.0,1.1,20.0,432.0,886.54,668.53
2016,11,12,14,15,790.0,69.5,1.05,19.5,400.0,863.72,655.04
2016,11,12,14,30,771.0,67.0,1.0,19.0,368.0,837.76,639.35
2016,11,12,14,45,743.0,64.5,1.0,19.0,330.5,800.6,615.23
2016,11,12,15,0,715.0,62.0,1.0,19.0,293.0,761.03,588.9
2016,11,12,15,15,674.5,57.5,0.95,18.5,252.0,705.79,550.91
2016,11,12,15,30,634.0,53.0,0.9,18.0,211.0,649.44,510.62
2016,11,12,15,45,571.0,47.5,0.85,18.0,168.5,580.53,458.08
2016,11,12,16,0,508.0,42.0,0.8,18.0,126.0,506.27,398.9
2016,11,12,16,15,405.0,33.5,0.8,17.0,87.0,399.94,312.73
2016,11,12,16,30,302.0,25.0,0.8,16.0,48.0,294.57,195.49
2016,11,12,16,45,151.0,12.5,0.85,15.5,24.0,114.54,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.0,16.0,0.95,11.5,37.0,12.89,0.57
2016,11,13,7,30,384.0,32.0,1.1,12.0,74.0,26.43,16.87
2016,11,13,7,45,470.0,40.0,1.3,12.5,115.0,32.61,23.15
2016,11,13,8,0,556.0,48.0,1.5,13.0,156.0,43.64,33.3
2016,11,13,8,15,609.0,53.0,1.4,13.5,197.5,90.49,49.12
2016,11,13,8,30,662.0,58.0,1.3,14.0,239.0,143.76,86.8
2016,11,13,8,45,696.5,62.0,1.2,14.5,279.0,200.63,134.28
2016,11,13,9,0,731.0,66.0,1.1,15.0,319.0,258.75,185.12
2016,11,13,9,15,755.5,69.0,1.0,15.0,354.5,316.04,236.19
2016,11,13,9,30,780.0,72.0,0.9,15.0,390.0,375.16,287.72
2016,11,13,9,45,798.0,74.0,0.85,15.5,420.5,431.95,335.58
2016,11,13,10,0,816.0,76.0,0.8,16.0,451.0,489.2,381.94
2016,11,13,10,15,828.5,77.5,0.75,16.0,475.5,543.1,424.77
2016,11,13,10,30,841.0,79.0,0.7,16.0,500.0,596.28,465.55
2016,11,13,10,45,851.5,79.0,0.7,16.5,518.0,645.55,501.81
2016,11,13,11,0,862.0,79.0,0.7,17.0,536.0,688.15,532.42
2016,11,13,11,15,866.5,79.5,0.6,17.5,546.5,729.62,558.45
2016,11,13,11,30,871.0,80.0,0.5,18.0,557.0,768.7,581.7
2016,11,13,11,45,875.5,79.5,0.45,18.5,560.5,804.03,602.77
2016,11,13,12,0,880.0,79.0,0.4,19.0,564.0,836.58,621.73
2016,11,13,12,15,878.5,78.5,0.35,19.0,558.5,861.02,636.41
2016,11,13,12,30,877.0,78.0,0.3,19.0,553.0,882.08,649.0
2016,11,13,12,45,875.5,76.0,0.25,19.5,541.0,897.81,657.02
2016,11,13,13,0,874.0,74.0,0.2,20.0,529.0,909.97,662.94
2016,11,13,13,15,865.0,73.0,0.25,20.0,509.0,912.84,666.28
2016,11,13,13,30,856.0,72.0,0.3,20.0,489.0,912.04,667.63
2016,11,13,13,45,844.5,70.0,0.35,20.5,462.5,914.25,669.87
2016,11,13,14,0,833.0,68.0,0.4,21.0,436.0,902.59,663.27
2016,11,13,14,15,814.5,66.0,0.45,20.5,403.5,880.87,652.83
2016,11,13,14,30,796.0,64.0,0.5,20.0,371.0,855.94,640.16
2016,11,13,14,45,769.5,61.0,0.55,20.0,333.5,819.29,618.05
2016,11,13,15,0,743.0,58.0,0.6,20.0,296.0,780.18,593.62
2016,11,13,15,15,704.0,54.0,0.6,19.5,254.5,726.54,558.31
2016,11,13,15,30,665.0,50.0,0.6,19.0,213.0,671.69,520.5
2016,11,13,15,45,605.0,44.5,0.6,18.5,170.5,596.72,465.86
2016,11,13,16,0,545.0,39.0,0.6,18.0,128.0,522.67,408.69
2016,11,13,16,15,443.0,31.0,0.65,17.5,88.5,425.48,329.23
2016,11,13,16,30,341.0,23.0,0.7,17.0,49.0,319.13,202.72
2016,11,13,16,45,170.5,11.5,0.8,16.5,24.5,126.99,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,7,15,210.0,15.0,1.05,10.0,37.0,12.11,0.0
2016,11,14,7,30,420.0,30.0,1.1,11.0,74.0,24.86,15.47
2016,11,14,7,45,505.5,37.5,1.15,12.0,115.5,30.72,21.5
2016,11,14,8,0,591.0,45.0,1.2,13.0,157.0,44.23,33.81
2016,11,14,8,15,643.5,49.5,1.15,13.5,199.5,92.14,49.4
2016,11,14,8,30,696.0,54.0,1.1,14.0,242.0,146.48,87.51
2016,11,14,8,45,730.0,58.0,1.1,14.5,282.5,202.8,134.52
2016,11,14,9,0,764.0,62.0,1.1,15.0,323.0,262.65,187.05
2016,11,14,9,15,788.0,64.5,1.0,15.5,359.0,321.1,238.83
2016,11,14,9,30,812.0,67.0,0.9,16.0,395.0,381.23,290.73
2016,11,14,9,45,825.5,70.0,0.85,17.0,425.5,438.7,338.48
2016,11,14,10,0,839.0,73.0,0.8,18.0,456.0,496.13,384.07
2016,11,14,10,15,851.0,74.5,0.75,18.5,480.5,550.83,426.4
2016,11,14,10,30,863.0,76.0,0.7,19.0,505.0,604.71,466.42
2016,11,14,10,45,870.0,77.0,0.65,19.5,522.5,649.43,498.51
2016,11,14,11,0,877.0,78.0,0.6,20.0,540.0,695.88,530.59
2016,11,14,11,15,881.0,78.5,0.65,20.0,550.0,737.57,559.45
2016,11,14,11,30,885.0,79.0,0.7,20.0,560.0,776.78,586.04
2016,11,14,11,45,885.5,79.0,0.75,20.5,562.0,809.95,607.34
2016,11,14,12,0,886.0,79.0,0.8,21.0,564.0,840.07,626.59
2016,11,14,12,15,883.5,79.0,0.85,21.0,559.0,864.43,643.26
2016,11,14,12,30,881.0,79.0,0.9,21.0,554.0,885.37,657.86
2016,11,14,12,45,875.5,78.5,0.95,21.0,541.0,899.5,668.15
2016,11,14,13,0,870.0,78.0,1.0,21.0,528.0,909.99,676.31
2016,11,14,13,15,861.0,76.5,1.05,21.0,508.0,922.39,685.93
2016,11,14,13,30,852.0,75.0,1.1,21.0,488.0,921.16,686.73
2016,11,14,13,45,837.0,74.0,1.2,21.0,460.5,911.24,682.86
2016,11,14,14,0,822.0,73.0,1.3,21.0,433.0,897.7,676.64
2016,11,14,14,15,802.5,70.5,1.3,20.5,400.5,874.5,663.67
2016,11,14,14,30,783.0,68.0,1.3,20.0,368.0,848.1,648.4
2016,11,14,14,45,753.5,65.0,1.35,20.0,330.0,808.9,623.31
2016,11,14,15,0,724.0,62.0,1.4,20.0,292.0,767.3,595.84
2016,11,14,15,15,683.0,58.0,1.25,19.0,250.5,712.22,557.71
2016,11,14,15,30,642.0,54.0,1.1,18.0,209.0,663.66,522.68
2016,11,14,15,45,578.5,48.0,1.0,17.5,166.5,586.55,464.08
2016,11,14,16,0,515.0,42.0,0.9,17.0,124.0,511.1,403.88
2016,11,14,16,15,410.0,33.0,0.9,16.0,85.0,402.7,314.68
2016,11,14,16,30,305.0,24.0,0.9,15.0,46.0,292.29,180.09
2016,11,14,16,45,152.5,12.0,0.95,14.5,23.0,114.96,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,13.5,1.3,11.5,34.5,10.86,0.0
2016,11,15,7,30,408.0,27.0,1.5,12.0,69.0,24.28,14.71
2016,11,15,7,45,490.0,34.0,1.75,12.5,108.5,30.23,20.96
2016,11,15,8,0,572.0,41.0,2.0,13.0,148.0,39.84,29.86
2016,11,15,8,15,624.0,45.5,2.1,13.5,189.0,86.41,45.45
2016,11,15,8,30,676.0,50.0,2.2,14.0,230.0,139.3,82.6
2016,11,15,8,45,708.5,53.5,2.35,14.5,269.0,193.44,128.2
2016,11,15,9,0,741.0,57.0,2.5,15.0,308.0,250.93,179.44
2016,11,15,9,15,765.0,59.5,2.55,15.0,343.0,307.79,231.43
2016,11,15,9,30,789.0,62.0,2.6,15.0,378.0,366.38,284.32
2016,11,15,9,45,398.0,109.5,2.7,15.5,269.5,285.76,228.19
2016,11,15,10,0,7.0,157.0,2.8,16.0,161.0,137.05,108.99
2016,11,15,10,15,3.5,145.0,2.85,16.0,147.0,125.16,99.27
2016,11,15,10,30,0.0,133.0,2.9,16.0,133.0,112.76,88.85
2016,11,15,10,45,0.0,111.0,2.95,16.0,111.0,93.3,72.64
2016,11,15,11,0,0.0,89.0,3.0,16.0,89.0,74.03,56.56
2016,11,15,11,15,9.5,145.0,3.05,16.0,150.5,131.21,104.16
2016,11,15,11,30,19.0,201.0,3.1,16.0,212.0,192.85,154.66
2016,11,15,11,45,20.0,203.5,3.15,16.0,214.5,197.71,158.53
2016,11,15,12,0,21.0,206.0,3.2,16.0,217.0,202.76,162.69
2016,11,15,12,15,16.5,198.0,3.25,16.0,207.0,192.47,154.27
2016,11,15,12,30,12.0,190.0,3.3,16.0,197.0,181.89,145.62
2016,11,15,12,45,6.0,145.5,3.35,16.0,149.0,132.73,105.32
2016,11,15,13,0,0.0,101.0,3.4,16.0,101.0,85.15,65.83
2016,11,15,13,15,0.0,77.5,3.35,15.5,77.5,64.33,48.67
2016,11,15,13,30,0.0,54.0,3.3,15.0,54.0,44.72,32.32
2016,11,15,13,45,0.0,96.5,3.3,15.0,96.5,81.84,63.68
2016,11,15,14,0,0.0,139.0,3.3,15.0,139.0,126.74,101.35
2016,11,15,14,15,5.0,138.0,3.15,14.5,140.0,132.8,106.97
2016,11,15,14,30,10.0,137.0,3.0,14.0,141.0,139.65,113.31
2016,11,15,14,45,7.0,124.0,2.95,14.0,126.5,125.11,101.15
2016,11,15,15,0,4.0,111.0,2.9,14.0,112.0,110.75,89.04
2016,11,15,15,15,2.0,95.5,2.7,13.5,96.0,94.23,75.13
2016,11,15,15,30,0.0,80.0,2.5,13.0,80.0,77.71,60.99
2016,11,15,15,45,0.0,63.5,2.35,12.5,63.5,61.37,46.86
2016,11,15,16,0,0.0,47.0,2.2,12.0,47.0,44.53,32.14
2016,11,15,16,15,0.0,32.0,2.05,11.5,32.0,29.11,18.4
2016,11,15,16,30,0.0,17.0,1.9,11.0,17.0,14.03,3.01
2016,11,15,16,45,0.0,8.5,1.8,11.0,8.5,7.26,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,15.5,1.4,5.5,35.0,12.62,0.0
2016,11,16,7,30,398.0,31.0,1.6,6.0,70.0,25.86,16.27
2016,11,16,7,45,493.0,38.5,1.8,7.0,112.0,31.67,22.71
2016,11,16,8,0,588.0,46.0,2.0,8.0,154.0,40.7,31.24
2016,11,16,8,15,642.5,51.5,2.1,8.5,197.0,92.49,51.11
2016,11,16,8,30,697.0,57.0,2.2,9.0,240.0,147.71,90.42
2016,11,16,8,45,736.5,60.0,2.35,10.0,281.0,204.1,138.05
2016,11,16,9,0,776.0,63.0,2.5,11.0,322.0,264.67,192.12
2016,11,16,9,15,799.5,65.5,2.55,11.0,358.5,323.53,246.64
2016,11,16,9,30,823.0,68.0,2.6,11.0,395.0,384.0,301.92
2016,11,16,9,45,839.0,70.0,2.65,11.5,425.5,442.05,353.53
2016,11,16,10,0,855.0,72.0,2.7,12.0,456.0,500.25,403.65
2016,11,16,10,15,866.0,73.5,2.65,12.0,480.5,555.11,450.1
2016,11,16,10,30,877.0,75.0,2.6,12.0,505.0,609.03,494.39
2016,11,16,10,45,872.0,80.0,2.6,12.5,520.0,655.46,530.82
2016,11,16,11,0,867.0,85.0,2.6,13.0,535.0,699.1,564.05
2016,11,16,11,15,871.0,85.5,2.55,13.0,545.0,741.25,595.47
2016,11,16,11,30,875.0,86.0,2.5,13.0,555.0,780.92,623.65
2016,11,16,11,45,861.0,91.0,2.5,13.0,554.5,808.84,643.45
2016,11,16,12,0,847.0,96.0,2.5,13.0,554.0,832.83,660.51
2016,11,16,12,15,844.5,96.0,2.45,13.0,549.0,856.99,677.38
2016,11,16,12,30,842.0,96.0,2.4,13.0,544.0,877.76,691.84
2016,11,16,12,45,847.5,91.5,2.35,13.0,533.0,896.95,705.25
2016,11,16,13,0,853.0,87.0,2.3,13.0,522.0,912.72,716.35
2016,11,16,13,15,843.5,85.5,2.3,13.0,502.0,914.82,718.46
2016,11,16,13,30,834.0,84.0,2.3,13.0,482.0,913.17,718.23
2016,11,16,13,45,805.0,86.0,2.3,13.0,452.5,893.81,705.62
2016,11,16,14,0,776.0,88.0,2.3,13.0,423.0,870.65,690.47
2016,11,16,14,15,755.0,84.5,2.25,12.5,390.5,852.15,679.41
2016,11,16,14,30,734.0,81.0,2.2,12.0,358.0,823.97,661.09
2016,11,16,14,45,694.0,79.0,2.15,12.0,319.0,777.66,627.94
2016,11,16,15,0,654.0,77.0,2.1,12.0,280.0,729.35,592.64
2016,11,16,15,15,609.0,71.0,1.9,11.5,239.5,670.03,547.9
2016,11,16,15,30,564.0,65.0,1.7,11.0,199.0,610.0,501.01
2016,11,16,15,45,496.0,57.0,1.5,11.0,157.0,528.35,434.47
2016,11,16,16,0,428.0,49.0,1.3,11.0,115.0,448.36,366.74
2016,11,16,16,15,324.0,37.0,1.25,10.0,77.0,340.26,273.31
2016,11,16,16,30,220.0,25.0,1.2,9.0,39.0,227.9,128.8
2016,11,16,16,45,110.0,12.5,1.15,8.5,19.5,86.1,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,3.5,34.0,10.96,0.0
2016,11,17,7,30,436.0,27.0,1.5,4.0,68.0,24.52,15.03
2016,11,17,7,45,525.5,34.0,1.7,5.0,109.5,30.52,21.82
2016,11,17,8,0,615.0,41.0,1.9,6.0,151.0,39.05,29.97
2016,11,17,8,15,668.5,45.5,1.95,6.5,194.0,88.17,47.01
2016,11,17,8,30,722.0,50.0,2.0,7.0,237.0,143.79,86.59
2016,11,17,8,45,757.5,53.0,2.05,8.0,277.5,200.7,135.13
2016,11,17,9,0,793.0,56.0,2.1,9.0,318.0,261.25,189.74
2016,11,17,9,15,816.5,58.5,2.05,9.5,354.5,320.85,244.73
2016,11,17,9,30,840.0,61.0,2.0,10.0,391.0,382.06,300.12
2016,11,17,9,45,857.5,62.5,1.95,11.0,422.5,439.88,350.69
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,498.29,399.74
2016,11,17,10,15,886.5,65.5,1.8,12.0,478.5,553.44,445.7
2016,11,17,10,30,898.0,67.0,1.7,12.0,503.0,607.66,489.3
2016,11,17,10,45,905.0,67.5,1.65,12.5,520.5,656.7,526.94
2016,11,17,11,0,912.0,68.0,1.6,13.0,538.0,703.85,561.93
2016,11,17,11,15,915.5,68.5,1.55,13.0,548.5,746.36,591.77
2016,11,17,11,30,919.0,69.0,1.5,13.0,559.0,786.26,619.12
2016,11,17,11,45,918.0,70.0,1.45,13.5,561.0,820.42,640.95
2016,11,17,12,0,917.0,71.0,1.4,14.0,563.0,851.37,660.33
2016,11,17,12,15,915.0,70.5,1.35,14.0,558.0,876.29,676.63
2016,11,17,12,30,913.0,70.0,1.3,14.0,553.0,897.7,690.57
2016,11,17,12,45,906.0,70.5,1.3,14.5,539.5,912.32,699.43
2016,11,17,13,0,899.0,71.0,1.3,15.0,526.0,923.2,705.94
2016,11,17,13,15,890.0,69.5,1.25,15.0,506.0,925.86,707.59
2016,11,17,13,30,881.0,68.0,1.2,15.0,486.0,924.73,706.91
2016,11,17,13,45,864.5,67.5,1.15,15.0,458.5,914.25,700.07
2016,11,17,14,0,848.0,67.0,1.1,15.0,431.0,910.4,697.92
2016,11,17,14,15,828.5,65.0,1.0,14.5,398.0,887.99,683.49
2016,11,17,14,30,809.0,63.0,0.9,14.0,365.0,862.34,666.87
2016,11,17,14,45,779.0,60.5,0.8,14.0,327.0,823.38,639.52
2016,11,17,15,0,749.0,58.0,0.7,14.0,289.0,781.97,610.0
2016,11,17,15,15,707.5,54.0,0.6,13.5,247.5,726.4,570.56
2016,11,17,15,30,666.0,50.0,0.5,13.0,206.0,669.61,528.72
2016,11,17,15,45,602.5,44.0,0.4,12.5,163.0,591.5,469.04
2016,11,17,16,0,539.0,38.0,0.3,12.0,120.0,514.46,407.13
2016,11,17,16,15,431.0,29.5,0.25,11.5,81.0,413.69,320.89
2016,11,17,16,30,323.0,21.0,0.2,11.0,42.0,297.95,153.29
2016,11,17,16,45,161.5,10.5,0.2,11.0,21.0,119.63,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,14.0,1.4,3.5,31.0,11.39,0.0
2016,11,18,7,30,378.0,28.0,1.6,4.0,62.0,23.29,13.69
2016,11,18,7,45,471.0,36.0,1.85,4.5,103.0,29.59,20.97
2016,11,18,8,0,564.0,44.0,2.1,5.0,144.0,37.54,28.67
2016,11,18,8,15,622.5,50.0,2.05,5.5,187.0,85.52,46.77
2016,11,18,8,30,681.0,56.0,2.0,6.0,230.0,142.9,88.04
2016,11,18,8,45,720.5,60.0,1.95,7.0,271.0,199.0,135.62
2016,11,18,9,0,760.0,64.0,1.9,8.0,312.0,259.33,189.67
2016,11,18,9,15,785.5,66.5,1.9,8.5,348.5,317.72,243.48
2016,11,18,9,30,811.0,69.0,1.9,9.0,385.0,377.99,298.05
2016,11,18,9,45,834.5,70.0,1.9,10.0,417.5,437.45,349.95
2016,11,18,10,0,858.0,71.0,1.9,11.0,450.0,497.85,400.75
2016,11,18,10,15,869.0,72.5,1.95,11.5,474.5,552.74,446.44
2016,11,18,10,30,880.0,74.0,2.0,12.0,499.0,603.2,487.38
2016,11,18,10,45,887.0,75.0,2.15,12.5,516.0,652.08,526.42
2016,11,18,11,0,894.0,76.0,2.3,13.0,533.0,699.12,563.12
2016,11,18,11,15,896.5,76.5,2.4,13.5,543.0,740.32,593.08
2016,11,18,11,30,899.0,77.0,2.5,14.0,553.0,778.9,620.21
2016,11,18,11,45,898.0,77.5,2.65,14.5,554.5,811.92,643.52
2016,11,18,12,0,897.0,78.0,2.8,15.0,556.0,841.79,664.54
2016,11,18,12,15,894.0,77.5,2.85,15.0,550.5,865.47,681.73
2016,11,18,12,30,891.0,77.0,2.9,15.0,545.0,885.67,696.59
2016,11,18,12,45,886.0,76.0,3.0,15.5,532.5,899.91,706.43
2016,11,18,13,0,881.0,75.0,3.1,16.0,520.0,910.5,713.84
2016,11,18,13,15,872.0,74.0,3.1,16.0,500.0,913.75,716.84
2016,11,18,13,30,863.0,73.0,3.1,16.0,480.0,923.41,724.61
2016,11,18,13,45,849.0,71.5,3.15,16.0,453.0,914.06,719.33
2016,11,18,14,0,835.0,70.0,3.2,16.0,426.0,901.07,711.67
2016,11,18,14,15,815.5,68.0,3.1,15.5,393.5,878.8,697.6
2016,11,18,14,30,796.0,66.0,3.0,15.0,361.0,853.29,681.06
2016,11,18,14,45,769.0,62.5,2.95,15.0,323.5,815.96,654.57
2016,11,18,15,0,742.0,59.0,2.9,15.0,286.0,776.13,625.63
2016,11,18,15,15,700.0,55.0,2.55,14.0,245.0,720.31,584.18
2016,11,18,15,30,658.0,51.0,2.2,13.0,204.0,663.25,540.07
2016,11,18,15,45,594.0,45.0,1.9,12.5,161.5,584.93,476.76
2016,11,18,16,0,530.0,39.0,1.6,12.0,119.0,517.72,419.07
2016,11,18,16,15,417.0,30.0,1.5,11.0,80.0,403.6,319.38
2016,11,18,16,30,304.0,21.0,1.4,10.0,41.0,282.91,136.5
2016,11,18,16,45,152.0,10.5,1.3,9.5,20.5,113.07,0.0
2016,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,10.0,0.5,0.43,0.0
2016,11,19,7,30,0.0,1.0,3.0,10.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,3.05,10.5,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.0,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,3.4,11.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,3.4,11.0,6.0,4.93,0.0
2016,11,19,9,30,0.0,7.0,3.4,11.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,11.5,3.45,11.5,11.5,9.47,2.56
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,13.19,5.74
2016,11,19,10,15,0.0,22.5,3.5,12.0,22.5,18.57,10.36
2016,11,19,10,30,0.0,29.0,3.5,12.0,29.0,23.96,14.97
2016,11,19,10,45,0.0,41.0,3.55,12.5,41.0,33.92,23.42
2016,11,19,11,0,0.0,53.0,3.6,13.0,53.0,43.9,31.83
2016,11,19,11,15,0.0,58.0,3.7,13.0,58.0,48.07,35.34
2016,11,19,11,30,0.0,63.0,3.8,13.0,63.0,52.24,38.85
2016,11,19,11,45,0.0,61.0,3.9,13.5,61.0,50.58,37.35
2016,11,19,12,0,0.0,59.0,4.0,14.0,59.0,48.91,35.86
2016,11,19,12,15,0.0,60.5,4.0,14.0,60.5,50.16,36.92
2016,11,19,12,30,0.0,62.0,4.0,14.0,62.0,51.41,37.99
2016,11,19,12,45,0.0,84.5,4.0,14.0,84.5,70.2,53.87
2016,11,19,13,0,0.0,107.0,4.0,14.0,107.0,90.94,71.35
2016,11,19,13,15,0.0,88.0,3.9,14.0,88.0,73.43,56.69
2016,11,19,13,30,0.0,69.0,3.8,14.0,69.0,57.22,43.08
2016,11,19,13,45,0.0,73.5,3.75,14.0,73.5,60.97,46.34
2016,11,19,14,0,0.0,78.0,3.7,14.0,78.0,64.77,49.64
2016,11,19,14,15,0.0,73.5,3.55,14.0,73.5,60.97,46.5
2016,11,19,14,30,0.0,69.0,3.4,14.0,69.0,57.2,43.39
2016,11,19,14,45,0.0,62.0,3.25,14.0,62.0,51.36,38.46
2016,11,19,15,0,0.0,55.0,3.1,14.0,55.0,45.53,33.5
2016,11,19,15,15,0.0,47.0,2.8,13.5,47.0,38.87,27.84
2016,11,19,15,30,0.0,39.0,2.5,13.0,39.0,32.22,22.1
2016,11,19,15,45,0.0,30.5,2.2,12.5,30.5,25.16,15.93
2016,11,19,16,0,0.0,22.0,1.9,12.0,22.0,18.13,9.72
2016,11,19,16,15,0.0,14.5,1.75,11.5,14.5,11.93,4.08
2016,11,19,16,30,0.0,7.0,1.6,11.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,1.5,11.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
