Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,15,18.0,14.5,0.8,9.0,16.0,12.38,0.0
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,22.97,12.32
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,35.97,26.0
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,48.75,38.02
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,71.45,52.67
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,96.36,72.66
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,121.44,93.86
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,147.77,116.47
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,173.29,138.6
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,199.9,161.52
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,229.37,186.24
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,260.61,212.14
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,270.56,220.7
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,277.98,226.87
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,273.3,223.28
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,276.87,226.17
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,358.67,293.32
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,449.4,365.64
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,314.44,256.97
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,157.17,126.4
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,168.07,135.97
2016,11,20,12,30,13.0,186.0,1.4,12.0,193.0,179.58,145.57
2016,11,20,12,45,8.5,175.5,1.35,12.0,180.0,166.15,134.41
2016,11,20,13,0,4.0,165.0,1.3,12.0,167.0,152.52,123.13
2016,11,20,13,15,12.0,170.5,1.25,12.0,176.0,167.41,135.96
2016,11,20,13,30,20.0,176.0,1.2,12.0,185.0,183.25,149.47
2016,11,20,13,45,81.0,179.5,1.2,12.5,214.0,266.12,219.38
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,352.33,289.77
2016,11,20,14,15,237.5,160.0,1.15,13.0,251.0,434.07,356.75
2016,11,20,14,30,333.0,137.0,1.1,13.0,259.0,493.3,405.16
2016,11,20,14,45,522.0,99.0,1.05,13.0,267.0,634.83,514.16
2016,11,20,15,0,711.0,61.0,1.0,13.0,275.0,749.25,596.0
2016,11,20,15,15,666.5,56.5,0.9,12.5,234.5,691.33,551.89
2016,11,20,15,30,622.0,52.0,0.8,12.0,194.0,640.54,513.42
2016,11,20,15,45,554.0,46.0,0.7,12.0,152.5,561.04,450.42
2016,11,20,16,0,486.0,40.0,0.6,12.0,111.0,483.48,386.06
2016,11,20,16,15,368.0,30.5,0.65,11.5,73.5,366.71,285.39
2016,11,20,16,30,250.0,21.0,0.7,11.0,36.0,241.44,91.39
2016,11,20,16,45,125.0,10.5,0.75,10.5,18.0,94.5,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,10.24,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,21.79,10.98
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,28.3,19.35
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,34.82,25.76
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,80.8,42.34
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,134.48,79.25
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,189.85,125.74
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,249.25,178.96
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,308.19,232.93
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,368.97,287.56
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,423.13,335.87
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,475.19,380.65
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,529.36,425.87
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,582.98,469.18
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,632.75,507.74
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,681.26,544.25
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,723.35,575.0
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,763.07,602.35
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,799.01,626.17
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,824.34,642.36
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,848.93,659.34
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,870.19,674.06
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,885.0,683.2
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,896.27,690.06
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,909.41,698.94
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,909.23,698.79
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,900.33,693.73
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,887.83,686.37
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,864.93,672.34
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,838.86,655.98
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,801.25,629.91
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,761.19,601.51
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,704.01,560.09
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,645.73,516.22
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,573.03,459.24
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,494.67,394.79
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,377.43,292.66
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,250.47,81.34
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,99.26,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,11.52,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,22.39,10.91
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,30.59,21.48
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,42.25,32.64
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,79.6,49.13
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,124.24,80.62
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,170.83,119.45
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,220.58,163.1
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,268.26,205.88
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,319.45,251.64
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,343.73,276.04
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,362.98,294.56
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,418.11,340.57
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,477.84,389.32
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,508.12,413.38
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,535.37,434.65
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,527.57,427.99
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,498.34,404.95
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,495.47,402.22
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,489.46,396.7
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,589.97,476.35
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,679.1,545.17
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,647.55,520.54
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,611.51,493.42
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,573.86,466.1
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,553.58,451.25
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,486.89,399.06
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,399.42,329.94
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,383.52,319.05
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,366.79,306.84
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,339.64,285.05
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,312.32,262.75
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,279.26,235.54
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,245.98,207.4
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,207.91,173.97
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,185.17,152.05
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,113.26,87.22
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,48.62,8.79
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,16.4,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,12.8,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,23.28,10.6
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,31.76,22.22
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,42.64,32.71
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,81.38,48.18
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,130.74,81.94
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,181.94,123.99
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,238.57,173.64
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,294.5,224.59
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,353.16,277.49
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,409.73,327.43
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,467.64,377.12
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,519.91,421.47
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,572.23,464.59
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,621.57,503.72
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,669.89,541.06
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,711.81,573.04
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,751.5,601.28
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,786.12,625.88
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,818.03,648.48
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,842.17,665.51
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,862.99,680.32
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,877.44,691.29
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,888.34,699.98
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,890.19,701.91
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,888.36,701.48
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,878.59,696.09
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,865.29,688.28
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,840.44,670.64
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,812.46,650.65
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,780.46,627.37
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,739.51,596.9
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,681.23,552.69
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,622.24,506.32
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,538.3,438.68
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,456.43,369.6
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,335.84,262.46
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,204.42,42.48
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,78.37,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,11.95,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,23.57,9.98
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,32.38,23.0
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,41.11,31.68
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,80.59,47.37
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,131.42,82.2
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,184.05,125.43
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,242.57,176.7
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,299.66,228.32
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,359.29,281.23
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,416.76,330.71
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,474.57,378.6
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,528.5,422.83
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,581.96,465.14
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,605.01,483.18
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,622.83,496.87
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,691.68,547.78
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,761.86,596.0
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,798.87,618.62
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,833.29,639.56
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,858.54,656.26
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,880.42,670.85
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,895.13,680.58
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,906.18,688.11
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,835.29,641.73
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,753.01,587.34
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,766.57,600.44
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,776.5,609.69
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,727.45,576.6
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,675.7,541.47
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,630.1,509.49
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,578.62,471.91
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,528.79,433.83
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,478.84,394.13
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,410.29,338.29
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,344.02,281.32
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,195.11,151.39
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,36.13,0.45
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,11.52,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,10.24,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,19.13,5.87
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,31.9,22.3
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,44.47,34.53
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,67.88,49.2
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,95.49,70.86
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,123.82,94.86
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,153.98,121.15
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,183.03,146.56
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,219.29,177.9
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,239.35,195.71
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,264.21,216.99
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,254.82,209.97
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,229.47,189.13
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,328.23,271.44
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,441.46,362.72
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,423.69,347.23
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,385.33,316.09
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,385.95,316.92
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,385.12,316.27
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,364.47,299.39
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,324.43,267.09
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,246.34,202.55
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,152.14,123.31
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,168.93,138.37
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,186.76,154.04
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,257.1,214.38
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,330.27,275.68
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,371.52,311.34
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,430.22,360.19
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,400.94,336.46
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,371.34,312.59
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,334.14,282.09
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,296.73,250.51
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,251.78,211.1
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,207.11,170.76
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,117.21,89.52
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,22.43,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,13.2,1.32
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,25.58,16.48
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,37.63,28.05
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,51.53,39.06
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,66.12,51.95
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,80.35,64.21
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,95.44,77.16
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,109.96,89.6
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,125.21,102.65
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,136.65,112.25
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,148.23,121.87
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,184.76,152.75
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,218.03,180.78
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,235.19,195.15
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,252.98,210.06
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,269.18,223.63
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,286.0,237.69
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,294.37,244.72
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,302.81,251.84
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,179.98,149.34
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,58.07,44.5
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,61.41,47.39
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,64.75,50.19
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,82.54,65.48
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,102.24,82.35
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,58.04,44.61
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,18.97,10.88
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,18.96,10.94
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,18.96,10.98
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,16.47,8.82
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,13.99,6.64
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,11.92,4.81
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,9.86,2.97
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,7.39,0.75
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,4.92,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,2.87,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,9.82,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,19.28,2.91
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,26.51,17.21
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,33.75,24.65
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,71.84,38.73
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,123.87,73.39
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,179.41,119.18
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,238.11,171.44
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,262.25,202.67
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,262.36,210.64
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,321.67,261.07
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,395.06,322.5
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,482.48,394.74
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,579.64,473.22
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,625.18,509.08
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,672.48,545.36
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,714.79,576.43
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,754.72,603.65
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,787.82,624.81
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,817.84,643.45
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,841.58,658.62
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,861.93,671.35
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,755.92,595.61
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,615.08,491.16
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,560.63,452.58
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,523.65,425.11
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,522.44,425.41
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,519.66,424.17
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,493.61,404.84
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,466.29,384.42
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,433.13,358.82
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,399.64,332.34
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,361.14,301.59
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,322.57,269.71
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,272.39,226.96
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,222.76,183.05
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,139.94,106.16
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,22.98,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,9.82,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,19.3,0.8
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,27.81,18.02
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,36.24,26.7
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,71.15,39.85
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,120.92,72.71
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,173.46,115.54
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,231.75,166.94
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,249.2,192.85
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,242.28,195.15
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,292.73,238.86
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,340.91,280.02
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,393.11,324.44
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,449.45,371.67
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,513.31,423.75
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,576.35,474.38
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,610.39,501.35
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,642.33,526.38
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,710.0,577.56
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,778.87,626.87
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,801.45,642.59
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,820.94,656.5
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,724.89,585.59
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,614.86,500.99
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,631.39,515.64
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,646.04,527.92
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,741.47,600.84
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,827.59,663.83
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,801.07,643.72
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,771.71,622.43
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,742.02,600.5
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,709.81,576.06
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,648.89,528.86
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,587.36,479.67
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,517.75,422.42
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,449.46,362.99
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,326.52,250.29
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,189.41,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,72.84,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,7.68,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,16.44,0.0
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,22.19,13.28
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,28.01,19.51
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,66.66,32.34
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,121.11,67.54
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,178.32,115.0
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,237.68,168.66
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,295.85,223.14
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,355.71,278.65
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,413.33,331.24
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,471.11,382.31
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,525.61,429.59
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,579.26,474.65
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,629.01,514.27
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,676.85,551.03
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,720.08,583.16
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,760.86,611.84
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,689.94,557.17
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,580.15,470.08
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,737.21,592.29
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,876.24,690.59
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,887.24,695.27
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,894.33,698.78
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,898.82,701.91
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,899.66,702.64
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,892.08,698.3
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,890.86,698.55
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,869.62,684.63
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,845.16,668.39
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,807.77,641.32
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,767.92,611.88
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,712.69,570.58
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,656.23,526.67
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,574.76,462.24
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,494.64,395.09
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,374.19,282.38
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,250.8,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,102.02,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,6.0,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,0.6,6.0,31.0,23.25,0.0
2016,11,30,7,45,228.5,35.0,0.6,6.5,66.5,27.09,17.16
2016,11,30,8,0,457.0,39.0,0.6,7.0,102.0,32.05,23.05
2016,11,30,8,15,529.0,45.5,0.7,7.0,142.0,65.22,35.42
2016,11,30,8,30,601.0,52.0,0.8,7.0,182.0,114.88,67.57
2016,11,30,8,45,649.5,56.0,0.95,7.5,221.5,166.74,109.55
2016,11,30,9,0,698.0,60.0,1.1,8.0,261.0,225.28,160.94
2016,11,30,9,15,375.0,100.5,1.15,8.0,210.0,208.0,161.86
2016,11,30,9,30,52.0,141.0,1.2,8.0,159.0,141.74,115.78
2016,11,30,9,45,30.0,142.0,1.3,8.5,153.0,137.89,113.08
2016,11,30,10,0,8.0,143.0,1.4,9.0,147.0,125.96,102.9
2016,11,30,10,15,24.5,161.5,1.4,9.0,173.0,152.24,125.12
2016,11,30,10,30,41.0,180.0,1.4,9.0,199.0,189.34,156.23
2016,11,30,10,45,435.0,132.5,1.4,9.5,338.5,417.02,346.02
2016,11,30,11,0,829.0,85.0,1.4,10.0,478.0,651.53,529.36
2016,11,30,11,15,835.0,85.5,1.4,10.0,489.0,693.5,559.78
