Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,30,841.0,86.0,1.4,10.0,500.0,733.34,588.81
2016,11,30,11,45,845.5,85.5,1.45,10.5,504.5,768.57,613.22
2016,11,30,12,0,850.0,85.0,1.5,11.0,509.0,801.15,635.64
2016,11,30,12,15,848.0,85.0,1.55,11.0,505.0,826.14,653.77
2016,11,30,12,30,846.0,85.0,1.6,11.0,501.0,847.87,669.75
2016,11,30,12,45,843.5,83.5,1.65,11.0,490.0,864.0,681.91
2016,11,30,13,0,841.0,82.0,1.7,11.0,479.0,876.67,691.84
2016,11,30,13,15,831.5,80.5,1.7,11.0,460.5,879.52,694.4
2016,11,30,13,30,822.0,79.0,1.7,11.0,442.0,878.73,694.64
2016,11,30,13,45,809.5,77.0,1.75,11.0,417.5,870.98,690.68
2016,11,30,14,0,797.0,75.0,1.8,11.0,393.0,859.73,684.3
2016,11,30,14,15,775.5,72.5,1.75,11.0,361.5,836.2,667.96
2016,11,30,14,30,754.0,70.0,1.7,11.0,330.0,809.53,649.23
2016,11,30,14,45,723.0,66.5,1.7,11.0,294.0,770.17,621.32
2016,11,30,15,0,692.0,63.0,1.7,11.0,258.0,736.25,596.68
2016,11,30,15,15,644.5,58.0,1.5,10.5,218.5,677.16,551.28
2016,11,30,15,30,597.0,53.0,1.3,10.0,179.0,617.43,503.81
2016,11,30,15,45,523.0,46.0,1.1,9.5,138.5,533.32,435.34
2016,11,30,16,0,449.0,39.0,0.9,9.0,98.0,451.38,365.2
2016,11,30,16,15,224.5,33.5,0.85,8.5,63.0,262.38,199.68
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,41.47,0.0
2016,11,30,16,45,0.0,14.0,0.8,7.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,7.26,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,15.5,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,22.21,12.96
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,28.94,20.34
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,64.42,31.87
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,118.13,65.91
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,174.32,112.18
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,234.83,166.83
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,294.56,222.93
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,355.48,279.83
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,413.48,333.54
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,471.38,385.65
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,526.19,433.47
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,580.27,479.18
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,630.63,520.71
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,679.33,559.81
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,722.78,594.06
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,763.79,624.64
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,799.25,649.68
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,831.69,672.34
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,858.49,692.01
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,881.87,709.25
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,895.86,719.73
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,906.06,727.66
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,910.49,731.25
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,911.19,732.28
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,902.27,726.73
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,889.81,718.68
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,877.66,711.25
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,852.44,693.91
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,814.5,665.44
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,774.09,634.43
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,717.84,590.78
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,660.42,544.43
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,576.46,475.06
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,493.53,402.79
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,381.74,291.71
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,243.8,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,99.01,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,7.26,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,15.54,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,22.2,12.66
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,28.9,20.23
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,62.65,31.41
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,115.52,64.67
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,170.42,109.5
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,229.66,162.54
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,272.91,207.2
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,307.79,243.57
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,381.72,308.14
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,462.51,377.66
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,516.39,425.32
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,569.59,471.18
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,619.43,512.34
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,667.71,551.12
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,710.85,585.27
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,751.64,615.61
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,786.6,640.38
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,818.6,662.8
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,844.62,681.96
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,867.26,698.72
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,879.47,707.93
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,887.9,714.58
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,891.27,717.41
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,890.99,717.73
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,765.2,624.7
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,609.6,506.08
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,589.17,491.16
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,566.9,473.75
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,672.23,556.03
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,755.98,617.96
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,700.21,573.87
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,643.33,528.1
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,561.88,460.65
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,481.68,390.65
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,372.09,282.17
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,236.42,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,95.63,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,6.83,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,13.3,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,22.12,12.24
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,29.7,20.76
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,60.6,31.21
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,111.01,62.37
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,163.69,104.51
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,221.59,155.5
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,278.31,207.77
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,337.31,261.75
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,393.25,311.94
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,449.36,360.64
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,501.05,405.4
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,553.98,449.77
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,601.93,488.18
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,648.25,524.18
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,690.76,556.1
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,731.03,584.05
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,763.94,606.34
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,793.83,626.36
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,819.38,644.39
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,841.71,660.21
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,856.62,670.89
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,868.03,679.3
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,882.08,689.21
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,883.27,690.15
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,872.84,681.9
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,858.88,671.36
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,837.26,656.77
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,812.51,639.76
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,771.62,609.62
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,728.4,577.22
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,671.26,536.11
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,621.57,498.59
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,538.97,433.02
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,458.55,365.52
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,339.64,253.46
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,204.53,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,80.59,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,6.83,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,13.66,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,20.74,10.79
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,28.12,19.33
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,60.34,31.78
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,110.63,62.5
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,163.19,104.32
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,220.39,154.19
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,276.78,205.48
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,335.63,258.47
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,390.12,306.56
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,444.19,352.42
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,450.5,360.61
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,434.46,349.97
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,539.7,431.8
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,648.05,511.91
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,690.06,541.38
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,729.84,568.18
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,662.0,517.51
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,565.91,445.23
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,526.68,418.97
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,500.03,400.14
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,581.78,464.92
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,648.3,516.81
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,608.4,487.15
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,545.83,441.44
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,492.55,401.5
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,437.95,359.31
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,416.06,343.11
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,393.51,325.85
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,370.14,307.65
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,345.84,288.27
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,310.34,259.44
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,274.67,229.58
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,234.21,194.69
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,193.55,158.18
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,108.02,79.49
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,17.84,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.95,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,23.61,12.68
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,35.63,25.95
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,54.35,38.7
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,79.39,58.03
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,106.11,80.58
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,135.02,105.95
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,162.33,130.35
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,191.53,156.49
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,229.42,189.46
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,264.1,219.31
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,330.96,275.86
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,419.46,349.37
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,394.45,328.7
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,370.26,307.99
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,340.49,283.44
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,317.84,264.01
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,346.46,287.99
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,376.45,312.65
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,383.49,318.31
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,390.07,323.74
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,399.64,331.88
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,408.95,339.81
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,391.95,325.96
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,373.96,311.45
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,395.66,330.38
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,436.01,363.18
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,415.5,346.43
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,394.21,329.43
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,372.38,312.32
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,349.61,294.04
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,314.82,265.83
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,279.77,236.47
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,240.21,202.3
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,200.24,166.12
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,126.21,94.46
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,17.86,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,6.4,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,12.8,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,19.96,9.58
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,29.84,20.96
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,57.41,30.44
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,107.96,60.9
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,151.91,100.48
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,189.93,138.77
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,236.69,181.63
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,286.36,227.08
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,312.2,253.24
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,333.97,274.08
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,441.85,363.75
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,560.93,460.95
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,610.75,500.89
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,654.34,535.47
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,697.45,569.67
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,738.32,599.75
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,771.84,624.02
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,802.33,646.05
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,828.46,664.89
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,859.78,687.54
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,868.37,694.25
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,881.93,704.93
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,752.72,610.77
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,590.99,487.43
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,744.04,608.79
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,879.2,708.52
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,857.65,692.72
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,832.88,675.89
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,796.14,649.0
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,756.87,619.5
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,699.5,574.64
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,640.96,527.18
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,558.43,458.9
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,488.36,396.59
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,365.38,276.75
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,225.77,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,90.8,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,7.68,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,18.78,8.27
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,29.77,21.0
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,42.63,31.73
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,56.4,44.1
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,70.48,56.44
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,85.45,69.45
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,99.0,81.38
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,113.1,93.72
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,119.28,99.05
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,124.86,103.7
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,141.75,117.95
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,159.73,133.02
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,217.49,182.0
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,283.84,237.06
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,259.73,216.61
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,244.45,203.51
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,133.16,110.05
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,28.11,18.92
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,60.15,46.85
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,94.82,76.71
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,221.61,187.05
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,368.52,309.7
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,338.48,284.17
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,288.89,243.41
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,356.52,301.98
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,424.81,359.66
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,407.76,346.6
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,389.78,333.05
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,364.12,312.23
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,337.7,290.33
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,305.54,263.2
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,273.1,234.97
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,227.56,194.41
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,182.24,152.7
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,101.05,75.68
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,15.97,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,7.26,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,11.12,2.13
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,18.14,10.25
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,26.85,17.52
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,35.58,25.39
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,44.25,33.07
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,53.02,40.73
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,61.49,48.11
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,70.07,55.51
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,77.03,61.32
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,84.07,67.13
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,84.97,67.8
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,85.87,68.47
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,83.19,65.97
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,80.51,63.49
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,101.92,81.57
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,124.3,100.29
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,126.1,101.72
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,128.01,103.3
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,117.17,94.22
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,106.38,85.19
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,100.47,80.28
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,94.58,75.37
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,76.66,60.25
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,59.72,45.87
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,40.54,29.47
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,21.45,13.01
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,19.79,11.6
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,18.13,10.17
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,16.06,8.38
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,13.99,6.57
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,11.92,4.74
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,9.86,2.91
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,7.39,0.7
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,2.87,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.82,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.43,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,11.1,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,17.77,6.15
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,27.01,17.75
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,49.92,25.71
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,97.88,52.88
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,148.7,91.73
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,205.23,140.22
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,206.66,156.41
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,167.87,134.4
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,189.59,153.74
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,211.4,172.71
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,216.22,177.28
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,209.2,171.67
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,173.29,141.41
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,125.69,100.86
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,144.22,116.49
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,163.84,132.88
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,124.15,99.65
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,85.18,66.79
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,91.34,72.03
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,97.73,77.41
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,141.77,114.85
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,189.76,155.15
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,308.91,255.63
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,396.39,328.2
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,263.48,218.39
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,101.28,80.65
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,470.38,394.81
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,770.94,621.58
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,738.61,593.7
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,703.9,566.93
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,648.75,524.93
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,592.63,480.62
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,523.92,423.71
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,449.78,359.46
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,258.45,192.99
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,36.48,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,11.1,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.87,0.47
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,16.49,8.46
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,24.77,15.35
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,33.08,22.73
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,41.38,30.06
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,49.7,37.34
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,57.7,44.27
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,65.8,51.21
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,72.71,56.95
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,79.7,62.7
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,44.69,32.77
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,10.71,3.57
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,21.05,12.46
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,31.41,21.32
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,25.2,15.97
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,18.99,10.65
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,14.86,7.1
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,10.73,3.55
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,95.76,76.41
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,211.43,172.94
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,139.57,112.89
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,84.96,66.71
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,106.19,84.9
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,129.63,104.86
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,97.8,78.1
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,67.22,52.22
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,61.38,47.33
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,55.56,42.4
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,49.7,37.39
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,43.87,32.36
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,37.21,26.62
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,30.56,20.81
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,23.51,14.53
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,16.47,8.24
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,10.28,2.36
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
