Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,10.24,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,18.97,5.77
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,28.58,19.48
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,47.52,30.24
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,82.88,53.4
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,120.2,83.53
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,160.38,118.68
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,200.31,155.3
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,241.54,193.07
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,279.75,227.68
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,318.23,261.74
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,348.73,288.19
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,377.03,311.93
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,440.87,364.25
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,510.72,420.16
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,524.49,429.92
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,533.46,436.01
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,560.65,456.69
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,586.69,476.02
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,508.27,414.53
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,422.82,346.65
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,412.0,339.06
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,399.84,329.72
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,337.48,279.46
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,254.65,211.58
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,218.52,181.84
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,165.55,137.28
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,153.5,127.54
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,141.55,117.65
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,126.29,104.59
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,111.16,91.5
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,93.53,76.21
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,76.09,60.82
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,58.55,45.16
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,40.39,28.81
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,23.82,13.22
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,9.06,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,4.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,11.95,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,18.62,4.65
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,25.68,16.73
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,45.17,24.46
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,92.65,51.18
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,144.6,91.45
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,199.95,139.69
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,255.21,190.87
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,313.56,245.04
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,369.1,296.07
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,425.36,346.26
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,478.5,392.92
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,531.51,438.04
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,581.81,478.81
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,631.12,517.47
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,630.76,517.51
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,619.05,508.66
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,620.85,509.95
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,610.11,501.38
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,611.27,502.08
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,608.96,499.91
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,609.31,500.56
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,607.17,499.29
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,624.05,513.21
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,639.08,525.53
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,573.16,473.62
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,485.65,404.96
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,466.54,390.33
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,446.41,374.08
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,422.08,354.74
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,396.64,334.1
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,522.23,435.39
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,626.86,512.02
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,548.95,447.63
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,472.86,382.97
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,353.55,269.33
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,218.47,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,86.79,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,14.85,1.77
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,25.17,16.14
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,38.17,27.28
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,52.05,39.76
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,66.05,51.89
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,81.05,64.78
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,95.08,77.0
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,109.74,89.7
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,127.76,105.04
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,142.9,117.76
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,259.84,215.91
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,393.63,325.68
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,391.02,323.2
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,393.01,324.43
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,354.04,292.67
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,319.77,263.89
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,322.78,266.03
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,324.87,267.13
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,367.9,302.8
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,413.11,339.5
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,328.7,270.49
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,222.2,182.36
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,213.19,175.94
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,204.09,168.91
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,102.61,83.53
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,29.73,20.35
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,27.24,18.25
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,24.75,16.1
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,21.84,13.57
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,18.94,11.02
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,16.05,8.48
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,13.16,5.9
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,9.86,2.93
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,6.56,0.0
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,4.1,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,14.05,0.41
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,27.28,17.42
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,40.56,28.33
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,57.48,42.19
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,75.39,57.31
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,94.7,73.89
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,113.57,90.34
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,133.31,107.52
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,150.44,122.21
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,168.0,137.06
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,156.8,127.94
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,135.41,109.85
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,113.98,91.73
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,92.3,73.28
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,91.9,72.89
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,91.5,72.51
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,111.31,89.01
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,132.14,106.21
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,166.41,135.31
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,218.84,179.12
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,170.91,139.06
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,138.22,111.45
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,150.27,122.19
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,163.17,133.63
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,122.21,99.08
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,82.26,65.04
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,75.51,59.41
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,68.8,53.75
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,60.55,46.71
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,52.3,39.61
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,43.53,31.99
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,35.56,24.99
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,27.67,17.99
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,19.79,10.97
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,12.76,4.35
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,2.87,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,5.33,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,6.57,0.05
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,7.81,1.13
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,9.05,2.21
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,9.88,2.92
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,10.7,3.63
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,16.9,8.99
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,23.11,14.33
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,51.78,38.94
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,81.47,64.17
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,55.97,42.39
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,30.18,20.31
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,28.93,19.25
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,18.58,10.36
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,8.24,1.46
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,34.31,23.94
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,60.55,46.45
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,44.7,32.91
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,28.9,19.36
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,26.41,17.25
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,23.92,15.12
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,21.43,12.98
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,18.94,10.82
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,16.05,8.3
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,13.16,5.76
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,10.27,3.18
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,7.39,0.58
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,12.34,0.0
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,25.52,16.26
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,41.04,22.51
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,91.07,47.79
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,144.77,88.1
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,203.92,139.44
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,262.46,194.09
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,323.84,251.85
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,382.78,306.8
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,441.21,359.99
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,497.21,410.33
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,552.84,458.91
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,604.35,501.99
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,654.45,542.64
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,699.66,579.42
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,742.63,612.22
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,780.21,638.91
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,814.91,663.23
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,843.93,684.46
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,869.64,703.3
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,887.25,716.29
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,901.19,726.79
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,907.87,731.77
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,910.82,734.21
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,905.31,731.05
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,896.18,725.36
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,876.97,712.34
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,863.81,703.62
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,830.1,678.82
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,793.68,651.41
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,740.28,609.65
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,685.43,565.12
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,608.59,501.34
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,532.32,434.45
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,306.56,239.85
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,55.06,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,11.91,0.0
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,24.65,15.66
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,39.27,21.89
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,90.38,47.22
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,144.91,88.08
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,204.98,140.46
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,264.52,196.09
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,326.56,254.38
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,385.78,309.8
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,445.73,364.34
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,502.14,414.1
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,558.05,461.65
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,610.02,504.41
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,660.43,544.48
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,705.88,580.55
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,749.04,612.51
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,786.0,637.67
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,819.94,660.35
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,848.5,680.13
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,873.67,697.46
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,890.28,708.69
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,903.11,717.41
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,909.52,721.02
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,912.17,722.09
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,906.62,718.24
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,906.98,718.71
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,887.8,705.75
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,865.21,690.39
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,829.58,664.11
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,791.24,635.33
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,737.1,595.77
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,681.46,553.32
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,602.45,490.72
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,524.11,424.81
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,302.82,236.67
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,57.66,2.08
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,11.46,0.0
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,23.73,14.79
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,37.12,20.94
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,88.46,45.82
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,143.24,86.79
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,203.56,139.63
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,263.64,196.19
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,326.37,255.68
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,385.61,311.92
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,445.32,367.11
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,502.41,418.32
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,559.09,467.45
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,612.21,512.3
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,663.99,554.69
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,709.92,592.18
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,753.54,625.51
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,791.81,652.85
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,827.14,677.79
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,856.19,699.14
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,881.79,718.02
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,900.67,732.02
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,915.84,743.47
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,923.48,748.75
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,927.31,751.4
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,922.59,748.38
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,914.15,742.76
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,897.16,729.53
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,876.86,713.72
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,843.5,688.41
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,816.08,666.93
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,764.44,627.58
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,711.18,585.28
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,634.25,522.4
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,557.96,456.29
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,439.98,345.16
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,312.29,56.36
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,133.76,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,11.89,0.0
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,24.53,15.33
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,36.21,21.57
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,83.6,44.4
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,134.76,81.94
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,191.73,130.7
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,248.17,182.78
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,307.63,237.96
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,363.12,289.66
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,418.2,339.43
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,472.45,386.78
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,526.63,432.48
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,536.81,441.95
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,535.42,441.42
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,622.13,510.6
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,712.09,579.3
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,696.76,565.57
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,676.9,549.79
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,694.78,562.38
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,709.6,572.2
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,789.99,630.83
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,865.85,684.22
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,871.53,686.97
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,873.55,688.23
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,867.5,684.76
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,857.91,678.96
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,838.08,665.51
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,815.04,649.68
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,780.54,624.11
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,743.47,596.18
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,689.45,557.33
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,634.03,515.65
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,562.0,459.33
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,483.58,394.27
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,279.88,220.31
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,49.77,6.94
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,10.91,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,22.4,13.15
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,34.5,25.3
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,79.13,41.77
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,127.6,76.4
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,182.32,122.22
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,236.83,171.62
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,294.52,224.24
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,350.97,275.43
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,409.14,326.7
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,461.42,371.88
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,515.02,416.53
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,564.56,456.87
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,612.9,495.1
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,656.64,529.43
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,698.41,560.54
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,734.35,585.03
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,767.59,607.38
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,729.66,579.63
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,667.43,534.44
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,668.43,536.27
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,674.47,541.07
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,778.03,616.88
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,864.76,677.78
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,858.96,673.41
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,849.66,667.8
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,830.86,654.68
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,808.88,639.15
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,774.98,614.71
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,738.57,587.88
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,685.65,549.41
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,631.4,508.36
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,556.28,449.83
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,482.02,388.49
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,380.33,295.64
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,257.54,73.7
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,103.13,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,11.44,0.0
