Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,23.57,13.91
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,32.33,23.19
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,78.16,39.99
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,128.12,75.55
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,184.13,122.81
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,240.26,174.17
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,299.61,229.16
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,357.0,282.4
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,414.41,334.56
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,469.79,383.55
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,525.09,430.91
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,575.76,473.2
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,625.31,513.36
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,670.78,550.06
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,714.26,583.28
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,752.08,610.07
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,787.25,634.68
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,816.41,655.9
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,842.39,674.84
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,859.4,687.32
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,872.77,697.34
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,880.49,703.07
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,884.6,706.34
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,880.63,703.89
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,882.77,706.01
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,864.96,693.71
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,843.84,678.93
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,810.85,654.65
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,775.19,627.83
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,723.01,589.12
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,669.38,547.6
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,593.27,485.62
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,517.77,420.98
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,402.83,316.58
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,280.25,96.32
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,117.64,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,10.96,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,24.59,14.75
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,32.65,23.59
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,79.25,41.15
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,130.44,77.27
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,187.6,124.97
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,244.4,176.24
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,304.54,230.95
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,362.85,283.83
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,422.49,336.37
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,478.56,384.26
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,531.75,428.18
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,583.48,469.68
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,634.1,508.95
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,679.73,544.3
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,723.3,576.46
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,760.82,601.63
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,795.6,624.64
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,824.3,644.39
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,849.74,661.92
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,867.81,674.4
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,882.3,684.61
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,889.66,688.46
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,893.36,689.9
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,887.56,685.81
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,887.76,686.01
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,868.71,673.22
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,846.32,658.18
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,810.27,633.05
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,771.6,605.59
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,718.91,570.72
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,664.71,532.67
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,587.68,474.41
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,511.3,412.62
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,408.88,320.01
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,286.79,112.76
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,116.15,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,11.34,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,23.21,13.46
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,30.69,21.82
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,73.43,39.81
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,120.24,73.03
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,173.7,118.05
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,146.34,110.97
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,69.24,55.58
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,77.53,62.77
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,85.92,69.88
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,68.78,54.85
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,52.2,40.31
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,40.12,29.64
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,28.09,19.02
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,21.47,13.21
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,14.85,7.39
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,28.93,19.67
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,43.06,31.89
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,31.84,22.13
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,20.65,12.39
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,80.66,64.56
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,151.88,125.5
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,169.72,141.13
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,205.63,172.07
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,206.4,173.16
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,207.47,174.61
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,194.57,163.83
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,181.73,153.04
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,164.86,138.68
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,148.03,124.18
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,415.8,358.72
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,624.24,525.93
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,547.64,460.09
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,472.28,394.28
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,356.33,288.32
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,231.63,104.19
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,89.54,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,10.57,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,21.78,12.4
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,27.69,19.37
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,75.24,38.15
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,126.28,73.8
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,183.39,122.03
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,240.77,174.95
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,301.15,231.41
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,358.72,285.36
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,417.37,339.0
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,473.02,389.33
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,528.45,438.05
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,579.97,481.5
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,630.22,522.65
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,675.76,559.75
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,719.19,593.28
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,757.51,620.8
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,793.09,646.11
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,823.0,667.9
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,849.68,687.35
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,867.42,700.34
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,881.42,710.8
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,889.68,716.78
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,894.27,720.26
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,892.28,719.62
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,886.73,716.51
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,870.63,705.55
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,860.77,699.05
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,830.34,675.81
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,797.13,650.12
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,748.35,612.5
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,697.91,572.15
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,627.05,514.66
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,556.54,454.36
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,444.95,355.03
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,327.1,161.66
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,138.72,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,11.04,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,22.73,13.21
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,27.92,19.73
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,73.29,37.49
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,124.51,73.35
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,181.81,121.95
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,238.94,174.79
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,299.31,231.38
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,356.85,285.62
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,414.93,338.93
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,470.83,388.71
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,523.96,434.67
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,575.33,477.93
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,625.5,518.94
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,670.13,555.56
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,712.67,589.13
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,749.64,615.7
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,783.83,640.04
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,812.49,661.35
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,837.95,680.4
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,856.3,694.35
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,871.13,705.9
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,878.44,711.67
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,882.11,715.0
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,885.9,719.04
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,876.61,713.53
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,858.8,702.22
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,837.68,688.33
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,804.01,663.47
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,767.67,636.02
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,715.92,595.42
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,662.66,552.17
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,587.04,489.8
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,511.98,425.02
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,412.17,334.18
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,295.9,159.72
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,118.95,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,11.04,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,22.73,13.1
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,28.84,20.53
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,73.52,38.27
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,124.5,73.65
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,181.72,122.08
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,238.71,174.91
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,298.94,231.63
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,357.32,286.22
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,416.97,340.37
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,471.82,390.2
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,527.81,439.41
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,580.02,483.51
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,631.21,525.41
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,677.11,561.7
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,720.93,594.56
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,759.4,621.45
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,795.16,646.02
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,824.87,667.08
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,851.35,685.76
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,870.46,699.11
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,885.98,709.99
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,894.57,716.01
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,899.46,719.57
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,896.65,718.32
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,890.23,714.66
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,873.47,703.07
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,862.89,695.87
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,831.57,671.97
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,797.46,645.69
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,748.14,609.49
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,697.16,570.49
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,624.31,512.33
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,551.89,451.48
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,443.36,356.41
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,330.1,189.14
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,139.3,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,10.55,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,21.61,11.93
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,27.59,19.16
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,71.0,37.77
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,119.24,70.3
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,174.26,115.43
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,229.64,165.33
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,288.57,219.17
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,345.33,270.97
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,403.57,322.58
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,459.0,370.79
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,514.51,417.5
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,502.45,409.7
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,464.19,380.14
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,583.17,474.95
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,698.16,562.25
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,643.87,517.15
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,555.17,447.11
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,574.39,462.2
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,592.0,474.66
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,617.77,494.09
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,642.32,512.38
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,626.06,500.26
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,606.92,486.48
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,644.58,517.1
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,688.24,549.85
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,750.42,595.13
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,800.6,630.79
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,765.57,605.77
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,735.45,584.9
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,683.18,547.91
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,629.8,508.6
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,557.31,453.15
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,485.85,395.24
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,376.57,301.29
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,262.63,157.08
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,101.9,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,10.13,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,20.85,11.22
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,26.56,18.2
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,68.42,34.1
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,118.53,67.51
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,174.81,114.0
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,231.62,165.95
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,291.63,221.89
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,349.1,275.72
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,407.96,329.63
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,463.55,379.24
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,518.95,427.02
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,570.22,470.13
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,620.3,510.95
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,665.67,546.47
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,708.93,578.26
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,748.06,605.51
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,784.52,630.45
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,814.32,651.48
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,840.89,670.14
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,860.61,683.89
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,876.71,695.16
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,885.82,701.55
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,891.25,705.51
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,889.43,704.98
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,884.03,702.05
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,868.24,690.9
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,849.16,677.25
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,820.28,655.59
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,797.93,638.21
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,751.19,604.41
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,702.75,567.99
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,633.46,513.45
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,564.46,456.26
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,460.26,366.91
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,353.46,221.41
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,148.97,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,11.1,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,21.67,11.8
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,30.15,21.39
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,69.5,36.76
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,118.54,69.4
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,174.43,115.49
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,230.71,166.82
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,290.56,222.51
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,347.5,275.49
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,405.26,327.75
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,461.26,377.48
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,517.39,425.68
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,570.31,469.95
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,622.41,512.24
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,668.94,549.81
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,708.02,580.71
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,747.32,608.67
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,784.09,634.44
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,813.36,655.34
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,839.48,673.94
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,862.36,689.33
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,881.92,702.37
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,890.8,708.26
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,896.01,711.71
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,894.2,710.72
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,898.45,714.22
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,882.44,703.46
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,863.0,690.27
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,832.88,667.81
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,799.9,642.86
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,751.18,607.23
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,700.68,568.8
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,628.85,512.19
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,557.26,452.92
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,449.32,360.71
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,339.93,222.72
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,142.3,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,11.1,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,21.64,11.6
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,27.61,18.91
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,67.51,35.52
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,116.08,67.3
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,171.14,111.89
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,226.26,161.05
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,285.04,214.53
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,342.56,267.07
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,402.29,320.49
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,458.33,370.31
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,514.45,418.89
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,566.19,461.98
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,612.72,499.96
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,658.38,536.62
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,702.13,570.67
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,739.65,597.2
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,774.53,621.62
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,804.24,642.93
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,830.86,662.02
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,850.47,676.12
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,866.62,687.9
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,875.31,694.5
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,880.41,698.75
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,886.12,704.07
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,878.72,700.08
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,862.35,690.09
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,842.62,677.6
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,807.99,652.7
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,770.67,625.34
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,721.15,588.54
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,669.92,548.97
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,594.66,488.48
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,513.25,420.71
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,404.59,327.63
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,295.3,200.92
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,115.37,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
